Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,254.12
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,224.12
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Min),A,68.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Max),A,62.38
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,109.5
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,156.88
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.75
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,166.75
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.25
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,127.38
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,175.5
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,139.12
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,96.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Min),A,93.62
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Max),A,127.62
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.62
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,346.5
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,491.5
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.12
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,328.62
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,431.88
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.12
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,340.38
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,428.25
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.62
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.44
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97668
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86798
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (Max),A,75.25
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Min),A,39.75
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Max),A,101.75
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,59.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,192.38
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,299.88
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,252.62
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,194.12
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,262.88
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,229.75
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,207.38
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,274.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,240.75
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Min),A,73.75
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Max),A,61.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,109.75
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,198.5
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.88
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.75
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,220.88
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.88
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,119.5
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,211.75
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,142.38
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,103.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,93.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Min),A,97.38
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Max),A,146.88
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.12
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,356.62
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,526.75
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.88
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,324.25
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,486.25
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.5
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,337.38
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,490.5
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.12
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.06
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96957
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84942
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (Min),A,30.25
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (Max),A,56.12
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,46.88
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Min),A,42.5
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Max),A,80.62
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,57.25
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,161.38
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,239.88
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,196.5
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,216.5
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,271.88
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,239.5
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,188.25
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,251.38
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,218.38
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Min),A,69.62
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Max),A,61.88
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,107.5
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,198.75
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.75
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.12
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,217.25
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.62
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,120.12
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,208.38
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,144.88
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Min),A,78.75
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Max),A,139.25
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.75
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,340.12
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,451.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,343.12
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,480.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.12
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,324.12
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,470.5
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.88
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.69
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85217
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (Max),A,95.88
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,33.88
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.12
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Min),A,34.75
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Max),A,106.25
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,65.25
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,145.5
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,219.88
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,177.25
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,125.5
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,247.12
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,188.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,113.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,225.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,167.12
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Min),A,71.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Max),A,61.25
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,113.88
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,179.5
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.88
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,174.38
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.12
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,116.88
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,182.25
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.62
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Min),A,89.5
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Max),A,138.5
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.12
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,304.62
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,415.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,270.62
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,429.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.62
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,238.25
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,414.62
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.62
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.5
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.25
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97925
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86148
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (Min),A,11.38
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (Max),A,68.75
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.75
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Min),A,39.62
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Max),A,137.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,77.12
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,146.5
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,273.75
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,202.88
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,117.12
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,200.5
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,111.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,193.5
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Min),A,64.75
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Max),A,59.75
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,114.75
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,212.5
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.62
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,203.38
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.25
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,118.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,200.88
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.62
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Min),A,96.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Max),A,176.62
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,122.38
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,310.62
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,494.38
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.75
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,254.12
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,394.5
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,244.75
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,399.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.94
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88159
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (Min),A,32.88
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (Max),A,68.88
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,46.12
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Min),A,39.75
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Max),A,117.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,72.25
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,190.88
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,283.88
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,235.88
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,158.62
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,206.12
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,178.75
