Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,146.88
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,201.38
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,170.75
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Min),A,71.25
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Max),A,63.25
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,123.38
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,214.75
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,157.38
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,104.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,192.88
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.25
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,131.88
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,208.62
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,160.62
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,108.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Min),A,94.12
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Max),A,199.5
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,148.75
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,388.75
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,550.62
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,453.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,282.38
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,395.88
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.88
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,303.62
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,402.38
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.12
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.87
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86181
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (Max),A,68.12
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,39.38
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.75
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Min),A,36.12
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Max),A,119.12
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,74.88
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,169.88
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,286.5
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,223.62
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,129.75
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,179.25
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,160.38
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,135.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,213.12
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,178.75
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97415
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Min),A,68.75
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Max),A,63.25
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,124.62
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,220.38
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.12
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,207.62
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.25
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,139.25
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,220.25
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,153.75
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,103.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Min),A,108.12
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Max),A,207.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,362.62
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,511.12
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,430.75
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,257.62
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,394.12
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.88
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,285.62
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,455.75
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.44
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.56
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96243
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86093
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (Min),A,3.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (Max),A,89.62
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,124.25
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Min),A,48.38
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Max),A,145.12
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,103.62
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,161.38
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,264.88
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,224.5
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,117.5
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,154.75
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.75
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,115.5
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,182.25
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.25
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98462
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Min),A,68.75
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Max),A,61.38
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,120.75
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,219.25
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.25
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.25
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,206.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.25
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,124.88
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,217.38
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,148.25
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Min),A,98.62
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Max),A,190.5
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,147.38
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,321.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,516.88
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,252.88
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,368.5
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.62
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,253.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,388.75
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.75
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.75
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99875
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84271
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (Min),A,19.88
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (Max),A,71.38
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,121.75
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Min),A,48.12
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Max),A,118.75
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,77.5
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,159.38
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,241.12
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,194.88
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,116.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.62
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.12
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.75
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,176.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.75
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9823
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Min),A,68.62
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Max),A,62.12
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,127.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,187.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.38
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,102.38
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,168.75
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,128.75
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,129.25
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,185.88
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,145.12
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Min),A,100.62
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Max),A,179.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,134.12
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,351.62
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,446.75
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.38
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,266.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,352.75
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.62
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,249.88
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,414.62
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.12
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.81
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84643
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (Min),A,33.88
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (Max),A,67.12
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,44.25
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.75
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Min),A,35.5
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Max),A,133.75
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,72.12
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,159.38
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,259.38
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,194.88
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,120.62
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,166.62
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.88
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,109.5
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,162.25
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.38
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Min),A,70.38
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Max),A,62.75
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,120.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,212.25
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.62
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,101.5
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,188.38
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.25
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,123.88
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,205.38
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.88
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,95.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Min),A,107.62
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Max),A,201.62
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,143.75
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,340.5
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,491.38
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.38
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,237.75
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,350.62
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.25
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,253.75
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,385.5
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.19
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96429
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97864
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85214
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (Min),A,18.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (Max),A,58.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,29.12
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Min),A,34.88
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Max),A,94.75
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,60.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,165.38
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,256.62
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,208.62
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.25
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,218.12
