Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,171.38
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,129.5
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,216.62
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,161.62
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Min),A,68.38
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Max),A,61.88
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,118.75
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,184.62
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,97.5
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,187.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.75
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,122.5
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,187.25
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.5
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Min),A,99.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Max),A,161.38
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,126.62
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,327.75
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,473.25
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.12
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,256.75
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,371.5
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.88
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,263.75
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,388.12
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.38
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.88
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.94
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82983
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (Max),A,65.38
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,107.62
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Min),A,40.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Max),A,101.88
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,63.25
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,217.25
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,304.38
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,260.38
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,199.38
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,279.88
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,241.25
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,184.38
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,255.38
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,213.75
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Min),A,68.62
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Max),A,62.75
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,131.5
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,198.25
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,150.88
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.38
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,186.12
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.25
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,130.62
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,192.75
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,148.88
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,112.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Min),A,97.12
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Max),A,182.88
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,131.62
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,391.62
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,530.5
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,466.38
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,329.5
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,472.38
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.12
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,327.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,482.5
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.25
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.25
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8898
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (Max),A,62.88
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,38.38
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Min),A,34.12
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Max),A,93.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,59.5
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,164.12
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,279.12
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,211.75
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,163.38
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,261.25
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,195.88
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,130.75
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,226.12
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,172.12
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97787
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Min),A,71.5
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Max),A,62.62
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,117.75
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,202.62
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.5
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,173.88
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.12
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,128.88
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,187.38
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,148.5
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,101.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Min),A,93.38
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Max),A,161.25
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,348.88
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,515.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,422.25
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,304.25
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,480.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,274.62
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,425.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.25
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.5
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96747
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87567
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (Max),A,85.25
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Min),A,46.12
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Max),A,165.62
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,92.75
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,160.5
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,279.62
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,212.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,122.88
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,172.75
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.5
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,162.25
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.88
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Min),A,68.88
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Max),A,61.38
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,122.38
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,186.75
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.25
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,107.12
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,188.25
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.5
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,127.25
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,189.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.75
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Min),A,100.62
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Max),A,213.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,329.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,472.38
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.25
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,244.12
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,358.38
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.88
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,248.12
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,372.75
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.62
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.31
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.88
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95627
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88742
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (Min),A,16.12
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (Max),A,61.25
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,39.5
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.5
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Min),A,77.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Max),A,175.75
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,117.88
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,218.38
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,310.5
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,258.62
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,136.25
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,197.25
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,161.12
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.25
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,174.12
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.62
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Min),A,67.5
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Max),A,60.38
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,127.38
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,188.88
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,149.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.12
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,184.62
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,132.12
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,190.12
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,155.25
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,111.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Min),A,116.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Max),A,223.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,178.62
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,388.88
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,518.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,461.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,261.62
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,368.75
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,245.88
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,371.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.88
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.56
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91437
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (Min),A,27.75
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (Max),A,67.25
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,45.25
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Min),A,72.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Max),A,171.75
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,110.5
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,201.5
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,322.5
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,251.38
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,147.25
