Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,210.62
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,180.5
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,114.75
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,161.25
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.88
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Min),A,69.62
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Max),A,62.5
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,124.38
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,176.88
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.75
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,108.38
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,178.12
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.88
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,132.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,192.5
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.62
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,108.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Min),A,94.75
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Max),A,222.62
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,169.88
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,392.5
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,546.12
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,448.88
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,291.25
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,380.5
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,272.75
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,366.38
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.62
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.94
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97708
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9985
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85342
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (Max),A,57.75
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Min),A,57.38
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Max),A,149.12
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,102.38
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,196.75
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,271.38
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,227.62
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,106.38
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,162.62
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.62
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.5
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,177.75
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.88
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97433
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Min),A,71.38
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Max),A,63.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,122.62
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,190.25
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.12
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.5
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,196.25
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.75
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,135.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,201.38
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,145.38
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,99.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Min),A,103.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Max),A,197.75
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,150.75
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,370.62
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,480.75
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.5
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,244.25
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,354.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.62
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,242.75
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,360.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.19
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.25
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97452
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8432
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (Max),A,54.88
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,36.88
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Min),A,46.62
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Max),A,175.5
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,94.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,161.38
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,289.25
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,223.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,113.38
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,173.5
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.25
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,200.5
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,164.75
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98233
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Min),A,65.75
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Max),A,60.5
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,123.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,176.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.88
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,106.25
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,179.12
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.62
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,127.38
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,189.88
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.62
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Min),A,94.75
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Max),A,240.5
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,156.88
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,351.38
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,484.12
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.38
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,226.75
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,341.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.88
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,258.38
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,397.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.75
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96728
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87311
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (Min),A,36.62
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (Max),A,75.75
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,54.88
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Min),A,35.62
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Max),A,84.62
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,56.38
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,141.75
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,228.88
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,180.62
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,117.25
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.62
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,151.88
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,203.25
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,174.75
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Min),A,69.62
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Max),A,61.88
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,124.62
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,182.25
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.38
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,169.75
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.12
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,128.5
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,172.25
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,142.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,93.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Min),A,100.25
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Max),A,178.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,140.38
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,350.38
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,456.12
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.25
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,237.88
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,327.12
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,292.88
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,409.25
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.38
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.31
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85382
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (Max),A,71.88
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.88
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.12
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Min),A,33.62
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Max),A,112.88
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,62.5
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,133.12
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,232.88
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,175.5
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,100.88
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,127.5
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,173.38
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.12
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Min),A,67.5
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Max),A,61.75
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,129.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,218.62
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.88
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.75
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,200.12
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.38
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,124.38
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,199.88
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,142.88
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Min),A,88.5
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Max),A,173.62
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,128.75
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,318.12
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,466.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.25
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,221.25
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,359.75
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.25
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,270.88
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,412.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.5
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97812
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85522
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (Max),A,60.5
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Min),A,57.5
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Max),A,126.25
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,86.38
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,149.38
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,240.5
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,184.5
