Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,126.62
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,183.75
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.88
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Min),A,65.25
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Max),A,57.38
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,118.38
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,163.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.25
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,104.88
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,165.5
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.62
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,116.75
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,166.25
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.62
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Min),A,95.5
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Max),A,163.25
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,121.75
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,306.12
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,434.25
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.62
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,242.12
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,332.62
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,262.5
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,384.5
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.88
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.63
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86661
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (Max),A,57.25
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,32.12
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Min),A,48.75
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Max),A,107.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,69.38
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,135.88
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,208.5
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,174.38
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,132.88
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,195.5
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,169.38
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Min),A,64.88
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Max),A,55.38
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,124.88
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,194.25
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,149.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,107.75
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,194.88
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.62
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,125.5
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,192.38
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,147.5
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Min),A,84.38
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Max),A,163.88
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.12
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,326.88
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,445.62
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,236.88
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,347.38
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.25
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,273.12
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,407.25
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.25
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.25
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96625
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86889
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (Max),A,71.25
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.38
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.25
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Min),A,37.88
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Max),A,119.62
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,66.38
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,119.5
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,225.62
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,171.38
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.5
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.5
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.25
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,125.25
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,190.75
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,153.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97742
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Min),A,64.88
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Max),A,53.75
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,115.38
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,213.88
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.88
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,105.5
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,201.5
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.5
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,117.62
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,219.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,145.88
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Min),A,86.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Max),A,159.38
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,299.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,427.62
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.38
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,207.5
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,344.62
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.62
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,257.62
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,426.12
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.12
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.44
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.5
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93002
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88217
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (Max),A,68.62
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Min),A,38.5
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Max),A,102.5
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,65.5
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,134.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,221.62
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,179.88
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,146.5
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,134.5
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,178.75
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.75
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Max),A,51.12
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,109.75
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,175.62
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.38
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,103.62
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,166.5
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.88
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,113.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,172.12
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Min),A,75.12
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Max),A,137.62
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.38
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,279.25
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,399.75
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.38
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,233.38
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,330.62
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.62
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,259.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,373.38
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.06
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99951
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87039
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (Max),A,41.38
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Min),A,46.62
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Max),A,148.25
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,91.12
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,163.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,275.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,219.38
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,109.12
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,157.75
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.5
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,141.25
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,167.25
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Min),A,58.38
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Max),A,51.12
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,107.12
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,178.62
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.88
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.88
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,176.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.75
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,112.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,185.5
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.5
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,93.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Min),A,92.5
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Max),A,180.62
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,123.62
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,325.25
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,475.38
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.38
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,251.38
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,361.62
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.88
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,263.38
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,350.38
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.88
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.69
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97385
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87134
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (Max),A,69.62
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.12
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Min),A,36.75
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Max),A,106.25
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,69.25
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,124.88
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,229.0
