Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,184.12
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.62
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.62
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.5
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,112.12
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,183.62
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.88
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97205
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Min),A,56.88
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Max),A,51.88
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,116.62
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,182.25
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.5
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,176.75
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.75
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,127.62
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,181.12
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.38
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Min),A,75.5
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Max),A,143.62
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,268.62
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,401.25
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.62
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,236.75
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,317.38
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.88
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,258.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,362.75
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.75
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.06
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.25
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92935
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.854
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (Min),A,1.88
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (Max),A,92.12
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,8.25
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Min),A,37.38
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Max),A,77.25
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,55.5
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,111.88
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,169.25
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.38
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,176.25
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.75
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,87.25
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.12
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.75
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Min),A,55.12
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Max),A,50.5
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,110.25
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,172.88
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.62
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,161.75
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,121.12
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,171.88
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.25
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Min),A,73.62
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Max),A,107.5
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.62
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,248.5
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,337.88
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.25
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,221.38
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,346.25
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.62
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,228.62
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,324.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.88
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.13
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.13
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96329
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99902
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85196
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (Max),A,66.62
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.25
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Min),A,35.75
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Max),A,141.12
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,65.12
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,97.5
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,253.5
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,161.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,142.88
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,283.12
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,195.75
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.25
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,209.62
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.25
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Min),A,59.5
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Max),A,53.12
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,110.5
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,169.12
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.62
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.62
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,164.5
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.38
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,124.38
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,179.12
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.25
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Min),A,64.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Max),A,153.62
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.88
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,265.25
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,448.88
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.75
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,258.75
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,472.12
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.62
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,229.38
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,383.5
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.38
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.94
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.952
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99814
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89163
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (Max),A,74.12
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Min),A,30.75
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Max),A,121.5
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,60.5
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,159.5
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.88
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,203.38
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.62
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Min),A,66.88
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Max),A,51.62
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,121.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,195.75
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.25
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,195.38
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.38
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,124.88
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,199.75
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.62
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Min),A,74.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Max),A,145.62
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.38
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,262.38
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,361.5
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.88
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,219.25
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,389.12
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.25
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,189.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,322.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.38
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.25
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.88
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9353
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9017
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (Max),A,35.12
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Min),A,53.88
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Max),A,124.88
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,92.12
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,121.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,194.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.25
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Min),A,59.88
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Max),A,48.38
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,115.75
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,146.88
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.12
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.38
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.38
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,110.38
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.38
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.12
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Min),A,85.62
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Max),A,157.12
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,127.62
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,272.88
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,347.12
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.75
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,186.38
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,237.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,167.62
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,213.12
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.81
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83447
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (Min),A,23.5
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (Max),A,82.5
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,122.38
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Min),A,35.25
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Max),A,129.25
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,87.88
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,111.75
