Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,193.38
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.12
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96716
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97925
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Min),A,53.5
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Max),A,45.5
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,100.12
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,160.75
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.25
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,138.38
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.62
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,143.62
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Min),A,72.38
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Max),A,197.38
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,142.88
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,259.75
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,401.38
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.62
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,163.38
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,225.62
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,162.88
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,283.12
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.75
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87536
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (Max),A,73.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Min),A,30.5
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Max),A,83.5
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,57.62
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,107.25
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,152.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.62
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97333
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96533
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Min),A,47.12
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Max),A,43.88
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,97.5
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,98.25
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Min),A,75.12
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Max),A,130.5
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.25
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,239.62
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,306.5
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.62
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,167.38
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,230.25
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,169.25
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,271.5
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.44
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96524
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99808
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84747
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (Max),A,78.25
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,17.88
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Min),A,43.62
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Max),A,89.12
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,63.75
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,103.88
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,154.75
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.12
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97357
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96854
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Min),A,48.38
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,143.88
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,137.75
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,98.12
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,145.38
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.75
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Min),A,65.12
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Max),A,115.5
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.75
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,217.75
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,286.12
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.88
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,187.25
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,266.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,152.62
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,239.12
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.19
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.75
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86755
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (Max),A,41.88
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Min),A,23.62
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Max),A,75.62
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,146.75
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.75
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96997
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Min),A,46.88
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.38
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,97.62
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Min),A,64.75
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Max),A,118.62
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.62
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,207.5
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,290.5
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,160.62
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,235.62
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,167.5
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,217.12
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.06
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83877
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (Max),A,60.62
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.75
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Min),A,24.25
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Max),A,61.88
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,41.75
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.5
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,122.75
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.75
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96933
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96457
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Min),A,48.12
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,96.75
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.62
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,147.88
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,102.12
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,143.25
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.75
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Min),A,66.88
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Max),A,109.88
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.38
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,222.38
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,280.5
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.62
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,163.12
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,254.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,165.25
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,246.62
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.5
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.56
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97415
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95657
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87008
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (Max),A,93.25
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.62
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Max),A,60.38
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,36.38
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
