Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.12
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.12
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96628
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Min),A,47.5
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.38
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.75
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,129.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,97.5
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,148.75
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Min),A,62.12
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Max),A,102.62
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.25
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,182.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,275.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,166.5
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,228.5
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,158.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,252.38
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.06
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98053
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99945
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8389
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (Max),A,79.12
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Max),A,52.25
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.25
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97632
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Min),A,45.62
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Max),A,42.62
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.62
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,90.25
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,134.38
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.88
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Min),A,59.38
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Max),A,105.62
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.25
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,180.5
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,285.38
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.38
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,179.75
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,241.5
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,171.12
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,274.88
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.44
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85794
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (Max),A,54.5
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.88
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Min),A,23.62
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Max),A,61.38
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.38
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96954
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96066
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Min),A,47.38
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.25
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,151.75
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,143.12
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Min),A,61.38
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Max),A,106.12
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.38
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,203.5
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,274.75
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.88
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,151.5
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,236.25
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,153.5
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,245.75
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.81
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95856
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9592
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84689
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (Max),A,52.75
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Min),A,24.38
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Max),A,68.25
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,123.38
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96143
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97482
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Min),A,47.12
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Max),A,41.88
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Min),A,61.88
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Max),A,105.25
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,177.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,248.88
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,147.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,192.12
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,149.62
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,224.88
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.12
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.06
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.88
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97037
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85864
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (Max),A,93.88
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Max),A,52.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,31.75
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96896
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96063
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9704
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Min),A,46.38
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Max),A,42.12
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.25
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Min),A,63.25
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Max),A,104.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.75
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,194.12
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,264.62
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,154.88
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,207.25
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,157.25
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,251.75
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.75
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.19
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84994
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (Max),A,66.62
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.25
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Min),A,22.88
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Max),A,114.5
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,48.12
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
