Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.62
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,176.25
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.88
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97208
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96271
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97229
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Min),A,48.12
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.5
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.25
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Min),A,64.25
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Max),A,138.25
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.75
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,208.25
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,268.62
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,165.5
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,298.5
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,134.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,253.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.37
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85882
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (Max),A,80.75
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99838
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Min),A,50.38
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Max),A,116.25
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,74.38
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.88
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,134.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,172.88
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,143.25
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97488
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Min),A,48.75
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Max),A,43.75
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.12
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.62
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Min),A,82.62
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Max),A,143.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,200.75
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,271.62
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.25
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,240.88
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,297.5
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.12
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,138.38
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,247.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.44
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99875
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85473
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (Max),A,33.38
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.75
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99847
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Min),A,52.25
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Max),A,82.62
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,66.5
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,137.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,132.75
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.62
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.88
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97345
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9675
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97031
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Min),A,55.75
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Max),A,45.38
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,105.62
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.62
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,95.62
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,134.62
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.75
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,90.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Min),A,84.5
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Max),A,128.12
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,207.5
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,287.38
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,244.88
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,293.5
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.38
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,159.5
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,202.12
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.12
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99896
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85916
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (Max),A,58.5
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,26.75
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97992
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Max),A,98.25
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,62.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.62
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,151.12
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97299
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96442
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Min),A,48.25
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.12
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.75
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,138.12
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.62
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,130.75
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Min),A,67.75
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Max),A,119.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,207.38
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,305.25
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.62
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,167.25
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,289.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.38
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,139.75
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,231.75
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.81
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95413
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99838
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85458
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (Max),A,102.88
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.75
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Min),A,22.25
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Max),A,49.12
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.62
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97174
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96335
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97363
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Min),A,46.5
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.12
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.88
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Min),A,60.62
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Max),A,102.38
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.12
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Min),A,180.5
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Max),A,250.5
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Min),A,165.88
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Max),A,260.88
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Min),A,149.5
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Max),A,263.62
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T05:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.5
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97995
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84973
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (Max),A,80.38
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.38
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.75
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Max),A,51.75
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,34.12
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
