Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.88
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96481
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96722
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96323
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Min),A,70.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Max),A,42.5
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,164.25
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,156.25
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,156.12
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Min),A,62.5
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Max),A,102.5
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.62
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Min),A,199.5
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Max),A,267.25
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Min),A,188.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Max),A,270.88
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Min),A,129.75
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Max),A,249.62
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.25
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97061
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82959
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (Min),A,19.75
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (Max),A,72.88
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,28.75
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.38
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Min),A,22.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Max),A,42.62
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.75
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.25
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.62
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95129
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95749
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94693
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Max),A,41.62
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Min),A,58.12
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Max),A,92.88
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.62
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Min),A,194.5
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Max),A,246.88
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Min),A,169.12
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Max),A,222.75
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Min),A,138.38
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Max),A,242.12
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T04:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.31
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96085
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84054
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (Max),A,51.12
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Max),A,83.75
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,33.12
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,158.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.25
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.38
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95706
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96344
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95682
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Min),A,60.88
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.62
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Min),A,53.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Max),A,101.75
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.25
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,167.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,250.38
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.38
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,157.88
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,211.5
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,120.62
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,193.12
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.5
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9534
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87958
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (Max),A,82.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.38
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.38
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Max),A,97.75
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,47.62
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.88
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.75
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,176.12
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95251
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9592
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95041
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Min),A,63.75
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Max),A,129.12
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.62
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,175.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,241.62
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,156.12
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,288.38
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,132.88
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,249.5
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.37
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99808
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92197
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (Max),A,78.25
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.12
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Min),A,53.5
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Max),A,93.75
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,73.38
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.12
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,137.62
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,168.12
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,148.38
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95859
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95676
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95361
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Min),A,48.38
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.5
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Min),A,88.38
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Max),A,128.62
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,192.75
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,251.88
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.62
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,239.12
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,299.12
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.12
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,124.75
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,219.88
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97336
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98273
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88318
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (Max),A,76.5
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,24.88
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99826
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Min),A,42.12
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Max),A,102.12
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,67.88
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
