Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.75
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.38
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,136.75
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,176.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,152.88
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.62
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.25
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96121
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95377
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95392
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Min),A,49.38
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Min),A,67.25
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Max),A,132.62
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,176.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,257.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,218.62
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,285.62
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,154.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,240.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.37
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.5
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9245
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (Max),A,68.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99805
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Min),A,28.75
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Max),A,122.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,74.88
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,84.88
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.88
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.12
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.12
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,195.62
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.62
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95477
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95575
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94772
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Min),A,45.88
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.12
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.38
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.22
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.8
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.44
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Min),A,59.12
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Max),A,135.5
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.88
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,172.25
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,260.12
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,166.75
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,295.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,132.25
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,208.38
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.44
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85299
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (Max),A,75.12
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Min),A,24.12
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Max),A,64.5
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,38.12
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.12
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,147.62
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95758
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95737
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95554
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Min),A,47.62
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Min),A,65.62
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Max),A,100.38
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,194.75
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,263.25
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.75
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,183.62
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,223.5
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,136.12
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,240.75
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.12
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96445
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9968
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86395
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (Max),A,64.5
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,21.12
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Min),A,24.12
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Max),A,52.5
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,36.25
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.38
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.75
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,85.75
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95245
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95303
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94876
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Min),A,49.38
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Min),A,64.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Max),A,101.12
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.88
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,190.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,263.62
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,206.25
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,234.5
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.75
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,137.75
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,223.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.44
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.19
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96451
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87189
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (Max),A,49.5
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Min),A,21.62
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Max),A,57.12
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,86.5
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,144.5
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.25
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.25
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95645
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95425
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95856
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Min),A,50.38
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.12
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Min),A,57.88
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Max),A,100.25
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.38
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,181.25
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,261.62
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,163.38
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,233.5
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,137.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Max),A,200.38
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T03:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.56
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85602
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (Min),A,21.25
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (Max),A,74.5
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,32.25
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Max),A,44.75
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.75
