Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.25
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95807
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95398
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95746
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Min),A,45.62
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Max),A,38.5
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Max),A,90.12
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.25
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Min),A,201.75
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Max),A,256.12
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Min),A,172.38
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Max),A,205.5
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Min),A,140.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Max),A,239.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T03:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.56
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96832
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96359
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85693
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (Max),A,95.62
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Max),A,48.5
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,31.12
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,86.62
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,132.75
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.88
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.75
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95721
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95489
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94885
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Min),A,48.5
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Min),A,57.62
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Max),A,90.75
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.62
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Min),A,189.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Max),A,258.75
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Min),A,169.38
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Max),A,225.62
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Min),A,139.38
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Max),A,250.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T03:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.81
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.69
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95425
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99936
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85693
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (Max),A,79.25
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Max),A,71.25
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,34.88
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.5
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,146.25
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.75
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,88.12
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95975
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95407
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95682
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Min),A,45.88
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Max),A,97.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Min),A,164.88
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Max),A,232.62
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Min),A,189.12
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Max),A,224.62
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Min),A,130.38
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Max),A,219.62
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T03:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.31
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85647
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (Max),A,74.38
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,29.12
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.88
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Max),A,76.88
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,40.88
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.5
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,138.38
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.38
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,169.62
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95688
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96002
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95773
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Min),A,48.75
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Min),A,56.25
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Max),A,118.88
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.62
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,196.62
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,258.38
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,174.25
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,286.5
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,131.38
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,264.88
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.56
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97269
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95856
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84814
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (Max),A,50.12
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,25.38
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Min),A,22.25
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Max),A,91.38
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,48.88
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.75
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,130.62
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,92.62
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,173.25
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.38
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9588
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95917
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95914
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Min),A,49.12
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Min),A,56.75
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Max),A,119.12
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.62
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,177.38
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,247.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,174.62
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,270.12
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.62
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,140.62
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,234.88
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.81
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95084
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85147
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (Max),A,74.12
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Max),A,92.88
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,45.62
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.12
