Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.25
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.25
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.12
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,177.12
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95926
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95755
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96277
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Min),A,47.12
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Min),A,54.12
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Max),A,117.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.75
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,165.5
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,213.75
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,166.38
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,258.5
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,135.75
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,235.38
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.62
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9996
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85354
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (Max),A,53.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Min),A,23.75
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Max),A,101.38
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,50.25
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.25
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.75
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,176.88
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.38
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95587
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95743
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95416
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Min),A,48.75
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Min),A,68.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Max),A,138.88
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,93.75
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,185.25
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,259.25
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,197.75
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,311.5
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.75
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,138.5
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,225.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.44
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96811
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85696
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,22.12
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99777
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Min),A,22.38
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Max),A,91.38
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,49.12
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,137.5
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.88
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,91.75
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,176.25
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.62
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95853
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95996
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95431
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,139.5
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Min),A,60.62
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Max),A,137.88
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.25
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,179.62
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,264.38
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,194.5
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,300.62
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,137.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,205.5
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.81
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.31
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.56
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90713
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85855
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (Max),A,92.38
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.12
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Min),A,30.62
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Max),A,102.38
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,57.12
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.75
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.38
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,179.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.88
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95541
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9556
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9606
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Min),A,47.5
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Min),A,58.12
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Max),A,115.62
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,175.12
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,252.12
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,185.38
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,305.38
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,137.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,241.38
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.44
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.56
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84341
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (Min),A,21.75
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (Max),A,66.88
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,33.38
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Min),A,26.12
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Max),A,93.12
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,49.75
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.62
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,129.12
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.38
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,102.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.75
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.75
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9599
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95471
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95389
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Min),A,61.88
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Max),A,108.38
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.62
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,198.38
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,268.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,182.88
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,264.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,139.88
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,180.88
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.31
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99756
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87814
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (Max),A,98.62
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,22.62
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Min),A,27.5
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Max),A,92.75
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,55.88
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,91.12
