Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.88
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.75
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.5
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,169.88
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.62
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95453
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95444
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95111
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Min),A,47.62
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Max),A,39.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Min),A,66.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Max),A,137.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.38
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,184.5
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,269.38
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,191.5
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,296.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.75
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,123.5
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,244.12
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.44
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.38
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95898
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86914
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (Max),A,27.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.25
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Max),A,79.25
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,40.88
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.75
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,100.88
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,179.88
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,124.75
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95633
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9552
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Min),A,50.38
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Max),A,123.88
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.62
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,172.12
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,234.38
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,185.38
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,294.25
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.12
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,125.62
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,213.5
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.56
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84631
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (Min),A,20.62
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (Max),A,70.88
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,31.12
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.62
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99786
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Max),A,80.88
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.25
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,135.75
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.38
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,100.38
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,175.62
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.12
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,95.25
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.88
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.12
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95325
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95303
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95499
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Min),A,49.12
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Min),A,56.25
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Max),A,112.62
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,206.5
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,258.12
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.38
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,182.5
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,283.62
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,171.88
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,263.38
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.69
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9707
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98248
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88141
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Min),A,22.38
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Max),A,68.75
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,35.38
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.12
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,149.12
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.38
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.62
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.25
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,93.88
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.25
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.38
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95529
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95416
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95389
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Min),A,47.5
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.75
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Max),A,100.25
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.75
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,185.25
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,264.25
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,183.12
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,272.5
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,162.38
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,230.88
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.06
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.62
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.81
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93539
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84588
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (Max),A,90.12
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.88
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Min),A,25.12
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Max),A,150.38
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,82.88
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.25
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,129.25
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,115.88
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,239.25
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,171.38
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.12
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95874
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95853
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95099
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Min),A,51.62
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.75
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Min),A,58.5
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Max),A,195.62
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,180.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,237.38
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,204.38
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,360.62
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,136.25
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,258.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.5
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,42.12
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98608
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99731
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87234
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (Max),A,51.62
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99854
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Min),A,73.25
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Max),A,139.25
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,104.75
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,82.5
