Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,137.25
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.88
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,171.5
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,229.12
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,197.38
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.12
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.62
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95959
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96103
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95447
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Min),A,49.12
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,149.75
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,150.62
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,140.5
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Min),A,93.5
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Max),A,174.75
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,130.75
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,206.88
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,300.62
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.75
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,269.12
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,372.12
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.75
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,153.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,236.12
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.56
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83966
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (Max),A,51.25
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,21.75
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99896
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Min),A,79.5
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Max),A,176.88
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,111.88
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.62
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,139.25
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.88
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,163.62
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,271.5
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,203.5
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.56
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94632
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9556
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95239
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Min),A,55.5
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.38
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Min),A,92.5
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Max),A,198.62
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,186.25
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,265.25
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,256.38
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,379.12
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.38
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,154.88
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,239.62
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.81
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95938
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95645
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8742
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (Max),A,94.62
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99878
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Min),A,126.88
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Max),A,198.88
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,168.62
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,82.38
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.75
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.62
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,223.75
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,291.5
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,263.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.25
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95322
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96039
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95526
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Max),A,40.88
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Min),A,149.25
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Max),A,224.25
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,185.38
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,171.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,232.75
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,314.75
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,395.5
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.38
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,146.25
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,257.38
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.94
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.88
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97601
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99744
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84881
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (Max),A,77.75
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99881
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Min),A,71.75
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Max),A,199.62
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,161.12
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,90.12
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.25
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.62
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,180.12
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,282.25
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,254.5
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95511
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95807
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95676
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Min),A,48.75
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Min),A,101.75
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Max),A,223.5
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,180.88
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,193.5
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,259.75
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,298.88
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,406.25
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.75
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,133.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,236.88
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.06
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99811
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87481
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (Max),A,50.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99869
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Min),A,68.12
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Max),A,182.38
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,103.5
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.12
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,137.88
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,178.88
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,276.5
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,207.62
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.62
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95465
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95538
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94949
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Min),A,53.62
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Min),A,105.5
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Max),A,207.5
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,134.62
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,183.5
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,259.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.25
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,281.38
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,402.88
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.62
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,177.25
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,248.38
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.94
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95685
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86297
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (Min),A,1.75
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (Max),A,88.38
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Min),A,25.5
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Max),A,146.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,69.5
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
