Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.25
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,252.88
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,162.25
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,128.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96063
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96262
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96017
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Min),A,50.25
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Min),A,60.12
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Max),A,165.62
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,170.5
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,227.88
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,180.62
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,351.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.25
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,145.5
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,271.88
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.5
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83883
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Max),A,65.12
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,30.88
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Max),A,75.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,49.38
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.88
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.38
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,139.88
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.25
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94482
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95727
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96521
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Min),A,53.25
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Min),A,62.12
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Max),A,110.62
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.88
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,177.25
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,262.88
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,169.38
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,233.12
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,134.75
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,280.38
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,42.75
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96597
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87524
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Max),A,68.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,33.12
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Min),A,25.12
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Max),A,70.88
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,37.25
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,132.62
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.88
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.38
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.75
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.88
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,131.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.25
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94995
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95944
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Min),A,53.75
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Max),A,41.12
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Min),A,60.5
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Max),A,92.25
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.62
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,156.88
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,268.5
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,180.12
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,238.38
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,183.12
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,268.88
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.31
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.38
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95502
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88544
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Max),A,45.5
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.25
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Min),A,27.5
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Max),A,119.25
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,54.12
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.75
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.62
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,99.5
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,193.25
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.38
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.5
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9527
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95868
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Min),A,49.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Min),A,63.5
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Max),A,151.25
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.12
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,159.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,236.5
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,198.25
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,319.38
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,147.88
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,209.25
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.13
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99881
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83853
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Max),A,74.12
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.88
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Min),A,62.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Max),A,128.62
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,104.12
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.5
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,137.38
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,114.75
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,203.88
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,180.12
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95581
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96036
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96359
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Min),A,54.38
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Min),A,94.88
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Max),A,159.75
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,129.62
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,190.12
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,268.5
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,231.38
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,331.88
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,149.25
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,252.62
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.69
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97024
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84784
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Max),A,49.62
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Min),A,69.5
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Max),A,126.62
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,102.12
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
