Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.62
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,158.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,202.25
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,183.88
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9527
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Min),A,50.88
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Min),A,85.25
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Max),A,143.25
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,196.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,248.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,244.75
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,320.38
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,159.25
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,226.88
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.94
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96112
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81579
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Max),A,92.62
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Min),A,103.88
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Max),A,150.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,128.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.75
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,122.25
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.75
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,188.88
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,230.38
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,210.25
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94339
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95911
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96301
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Min),A,49.62
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Max),A,41.62
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.62
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.88
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.67
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.48
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Min),A,114.38
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Max),A,191.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,162.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,245.25
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,275.88
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,332.62
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.38
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,153.5
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,252.88
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.44
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.12
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94803
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99783
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94766
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.12
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.31
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Min),A,50.25
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Max),A,126.12
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,103.88
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,129.5
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.88
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,148.75
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,229.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,205.12
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,156.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.38
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94553
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96054
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96466
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Min),A,79.12
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Max),A,167.5
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,133.75
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,178.38
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,240.12
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,269.88
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,351.88
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.38
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,172.25
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,250.38
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.75
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97803
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82379
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Max),A,72.38
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Max),A,78.38
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,47.25
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.5
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,164.62
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,164.38
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.25
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94324
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9574
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96875
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Min),A,50.88
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Max),A,42.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Min),A,62.25
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Max),A,150.38
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.38
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,184.12
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,233.5
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,163.62
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,294.38
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,161.5
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,311.12
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.94
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,44.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95969
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87332
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Max),A,76.38
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.62
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Min),A,27.5
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Max),A,69.25
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,91.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.62
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.62
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,146.62
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.62
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95456
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95886
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96808
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Min),A,51.38
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Min),A,63.5
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Max),A,96.38
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.62
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,173.38
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,240.25
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,181.62
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,218.5
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,162.12
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,252.75
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.06
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.56
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.62
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95761
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86868
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Min),A,2.5
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Max),A,91.25
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Min),A,28.75
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Max),A,84.88
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,47.25
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.12
