Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,157.62
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.12
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.62
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,126.12
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.12
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.12
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,182.88
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.5
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95868
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96109
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96881
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Min),A,53.38
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Max),A,41.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Min),A,65.12
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Max),A,134.75
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.88
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,182.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,266.12
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.25
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,188.75
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,252.25
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,182.12
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,330.5
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.75
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.37
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99973
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90475
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (Max),A,76.12
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.62
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Min),A,32.12
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Max),A,83.5
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,44.88
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,108.12
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,156.62
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.5
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,186.38
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,117.75
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,183.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.25
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96219
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96515
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Min),A,51.5
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,141.12
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,124.88
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Min),A,68.25
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Max),A,123.62
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.38
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,240.75
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,320.25
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.62
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,219.38
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,356.38
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.38
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,203.88
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,326.5
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.31
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95355
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92309
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (Max),A,96.12
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.38
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Min),A,32.62
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Max),A,63.75
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,41.88
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,109.5
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,168.88
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.88
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,117.5
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,189.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.25
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95251
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95944
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96951
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Min),A,54.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Max),A,41.5
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Min),A,68.25
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Max),A,143.5
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,210.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,302.25
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.75
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,192.5
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,256.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,204.38
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,324.88
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.5
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.44
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95798
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98401
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83883
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (Max),A,83.25
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.38
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Min),A,33.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Max),A,90.5
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,118.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,210.25
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.88
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,102.12
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,175.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,149.25
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,144.5
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,227.62
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,172.12
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94763
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95904
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.28
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Min),A,70.5
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Max),A,105.25
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.75
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,215.75
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,319.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.88
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,195.75
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,284.62
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.88
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,226.62
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,322.88
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.13
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87771
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Max),A,63.62
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,36.12
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Min),A,34.62
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Max),A,76.75
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,44.25
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,144.5
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,189.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.62
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,140.75
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,187.38
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,168.12
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,164.5
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,232.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,194.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94696
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95645
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96771
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Min),A,51.75
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Max),A,42.12
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Min),A,70.88
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Max),A,97.62
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.62
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,257.38
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,319.62
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.62
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,224.62
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,297.62
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.25
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,243.38
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,310.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.37
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95117
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99887
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84448
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Max),A,74.25
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.75
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Min),A,37.62
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Max),A,106.5
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,59.75
