Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.75
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,202.62
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,156.62
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,120.75
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,171.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.12
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,151.88
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,239.5
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,195.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95062
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95895
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96371
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Min),A,51.75
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Max),A,41.5
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Min),A,70.75
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Max),A,123.38
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.88
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,205.5
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,333.25
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,234.38
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,301.62
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.75
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,231.12
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,366.62
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.38
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.06
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.5
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95016
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9982
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88196
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Max),A,35.12
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Min),A,35.88
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Max),A,106.62
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,114.5
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,182.38
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.88
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,135.38
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,183.12
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,159.12
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,153.25
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,252.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,193.62
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95538
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96118
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96677
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Min),A,50.62
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Min),A,70.62
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Max),A,120.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.88
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,205.38
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,313.12
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.38
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,243.25
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,304.62
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,231.12
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,340.12
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.38
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.13
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97101
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84829
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Min),A,17.62
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Max),A,68.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.88
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Min),A,32.5
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Max),A,98.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,53.25
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,133.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,189.25
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,161.88
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,134.5
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,188.25
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,157.38
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,145.38
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,246.5
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,195.62
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95789
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95572
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Min),A,47.25
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.25
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.16
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Min),A,54.62
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Max),A,166.5
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,248.38
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,319.5
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,214.75
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,286.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.62
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,242.38
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,422.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,44.31
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95874
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87076
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Min),A,19.88
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Max),A,52.75
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,34.25
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Min),A,35.5
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Max),A,103.25
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,67.12
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,128.75
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,172.25
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.5
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,107.12
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,146.38
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,141.75
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,247.62
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,196.12
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95737
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Min),A,48.75
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Min),A,74.25
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Max),A,124.25
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,242.38
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,294.75
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.88
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,196.62
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,237.5
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,220.88
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,325.38
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.88
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.75
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.81
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92767
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9967
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86059
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Max),A,76.5
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.88
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Min),A,49.12
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Max),A,106.25
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,77.12
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,153.25
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,243.5
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,186.38
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,98.38
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,160.38
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.88
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,174.88
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,243.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,200.62
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94922
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95584
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9657
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Min),A,58.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Max),A,41.38
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.38
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Min),A,75.88
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Max),A,117.62
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.62
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,253.75
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,339.38
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.88
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,202.62
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,280.38
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.88
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,261.75
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,371.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.37
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9978
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85126
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Max),A,79.88
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,27.38
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Min),A,43.25
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Max),A,100.12
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,71.0
