Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,145.38
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,210.62
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,180.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,174.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.75
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,164.38
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,256.38
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,206.62
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95068
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95929
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Max),A,41.62
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Max),A,142.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.62
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,263.88
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,331.88
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,186.25
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,287.38
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,241.88
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,415.62
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.38
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87012
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Min),A,25.25
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Max),A,64.88
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,39.88
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Min),A,43.25
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Max),A,96.62
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,66.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,144.38
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,205.62
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.75
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,102.88
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.12
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.88
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,167.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,222.38
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,176.75
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94638
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95804
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96536
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Min),A,58.5
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Min),A,76.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Max),A,124.38
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.88
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,270.12
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,325.75
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.38
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,196.25
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,259.75
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,248.75
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,308.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.88
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.75
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.37
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91852
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8555
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (Max),A,85.62
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Min),A,43.88
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Max),A,97.12
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,63.62
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,135.62
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,192.5
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,160.88
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,105.5
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.62
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,164.62
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,233.25
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,184.12
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95105
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95645
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96582
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Min),A,50.88
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Max),A,41.25
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Min),A,76.62
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Max),A,120.38
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.88
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,234.5
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,307.5
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.25
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,197.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,248.5
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,241.5
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,335.38
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.12
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.13
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.94
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96292
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99945
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88614
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Min),A,48.25
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Max),A,101.88
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,66.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.5
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,177.38
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,154.25
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,110.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,143.88
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.88
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,171.12
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,238.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,188.38
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95517
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95773
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96405
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Min),A,55.25
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Min),A,74.12
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Max),A,106.88
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,238.12
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,303.88
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,213.75
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,267.75
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,254.5
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,317.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.88
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.87
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8609
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Max),A,53.12
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,28.38
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Min),A,50.25
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Max),A,120.38
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,74.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,126.88
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,167.12
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.75
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,111.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,172.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,258.5
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,197.5
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95874
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Min),A,47.25
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Max),A,40.88
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,129.88
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Min),A,75.88
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Max),A,123.5
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.38
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,241.75
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,320.38
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,211.38
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,270.38
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,253.5
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,345.38
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.25
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.31
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92654
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98193
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87808
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Max),A,94.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,22.12
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Min),A,85.25
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Max),A,146.12
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,110.12
