Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,130.25
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,196.38
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.38
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,102.75
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.38
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,215.75
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,296.88
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,246.62
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95846
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95126
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9668
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Min),A,46.25
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Min),A,103.75
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Max),A,176.12
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,130.12
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,244.38
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,297.5
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.75
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,192.25
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,247.25
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,296.38
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,405.62
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.38
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.81
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.81
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9718
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96963
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84405
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Max),A,78.88
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,21.75
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Min),A,49.62
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Max),A,127.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,81.38
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,154.12
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,229.5
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,188.38
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,134.75
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,266.75
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,194.38
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,222.12
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,319.38
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,249.25
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95181
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95987
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96942
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Min),A,52.38
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Min),A,82.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Max),A,135.38
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.62
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,255.25
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,352.12
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.75
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,218.62
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,385.62
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.25
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,304.88
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,410.25
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.62
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.63
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99963
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88046
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Max),A,76.88
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.88
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.38
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Min),A,50.25
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Max),A,106.5
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,73.62
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,139.38
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,186.25
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.38
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,197.12
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,264.62
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,223.75
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,146.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,270.62
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,201.62
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9494
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96188
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Min),A,51.62
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.5
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Min),A,82.5
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Max),A,140.75
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.88
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,251.5
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,329.75
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,305.88
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,393.12
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.25
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,232.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,357.88
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.94
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.25
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92215
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84717
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Max),A,93.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.75
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Min),A,41.88
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Max),A,102.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,66.75
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,140.12
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,200.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,168.25
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,189.88
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,279.5
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,219.38
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,151.62
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,267.5
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,196.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94885
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95767
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97299
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Min),A,50.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Min),A,81.12
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Max),A,171.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.38
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,239.38
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,316.5
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.75
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,293.75
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,379.12
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.88
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,234.62
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,375.12
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.88
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.13
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96774
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97104
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87463
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Max),A,59.5
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,28.62
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Min),A,41.38
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Max),A,110.38
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,69.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,150.62
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,235.75
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,184.12
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,175.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,276.88
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,233.38
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,171.38
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,268.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,209.12
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95615
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9624
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97189
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Min),A,51.12
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Max),A,42.25
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.38
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Min),A,77.25
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Max),A,130.75
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,245.5
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,355.38
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,272.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,382.75
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,255.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,363.62
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.62
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.81
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83697
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Min),A,23.75
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Max),A,70.88
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.62
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Min),A,40.38
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Max),A,75.25
