Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,171.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,250.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,202.12
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,188.88
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,265.88
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,224.38
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,195.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,274.88
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,224.12
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96222
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Min),A,52.38
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.5
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Min),A,73.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Max),A,125.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.88
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,302.38
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,383.25
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,289.75
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,385.62
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,283.62
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,395.88
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.12
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.44
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94662
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99698
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86654
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Max),A,80.62
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Min),A,41.88
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Max),A,68.12
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,50.62
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,157.75
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,210.38
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,180.38
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,167.75
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,228.75
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,195.88
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,169.12
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,235.25
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,199.5
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96011
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96765
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Min),A,54.25
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Max),A,42.5
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Min),A,79.38
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Max),A,145.5
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,258.5
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,327.88
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.38
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,285.38
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,364.25
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.88
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,257.62
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,383.62
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.12
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.94
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95328
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83447
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Max),A,96.12
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Min),A,44.62
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Max),A,115.12
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,68.12
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,159.5
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,216.75
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,187.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,183.62
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,265.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,225.5
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,188.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,293.62
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,239.88
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96118
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96381
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Min),A,50.25
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.62
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Min),A,82.25
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Max),A,164.12
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.12
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,256.38
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,375.38
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.62
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,295.12
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,409.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.75
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,278.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,442.38
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.12
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.37
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86914
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Min),A,22.5
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Max),A,57.5
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,33.25
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Max),A,123.12
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,82.5
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,158.5
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,229.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,188.88
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,184.62
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,236.62
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,209.62
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,229.38
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,310.25
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,266.25
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96265
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96518
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Min),A,48.12
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.5
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,134.12
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,88.25
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.88
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.25
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,90.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Min),A,81.25
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Max),A,152.75
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.88
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,282.25
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,371.12
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.62
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,274.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,362.62
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.38
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,324.25
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,430.5
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.94
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95248
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.948
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86172
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Max),A,69.88
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Min),A,28.62
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Max),A,81.25
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,50.5
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,144.75
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,216.25
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,180.25
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,139.62
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,203.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.62
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,164.12
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,230.88
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,191.38
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96509
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Min),A,53.25
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Max),A,43.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.88
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,138.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,145.5
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Min),A,68.25
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Max),A,133.38
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,255.5
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,375.12
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.25
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,229.5
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,339.38
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.62
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,260.38
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,432.75
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.38
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.88
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.75
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,42.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94974
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99756
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85956
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Max),A,97.62
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Min),A,40.5
