Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Max),A,96.25
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,59.12
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,171.75
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,301.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,245.25
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,172.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,286.38
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,243.25
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,186.62
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,327.88
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,271.38
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9639
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96454
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Min),A,49.38
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,85.5
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.88
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.12
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,142.12
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.75
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,138.38
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.12
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Min),A,78.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Max),A,141.38
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.25
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,292.38
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,441.62
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.75
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,295.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,430.25
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.38
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,310.25
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,452.5
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.12
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.56
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86664
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Max),A,62.62
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.25
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Min),A,47.25
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Max),A,141.25
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,66.75
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,192.12
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,301.25
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,251.38
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,211.5
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,297.88
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,264.5
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,245.25
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,364.88
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,302.75
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97244
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Max),A,48.75
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.12
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,181.75
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.12
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.12
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,160.12
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,103.12
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,185.12
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.88
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,103.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,106.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Min),A,82.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Max),A,174.12
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.12
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,373.5
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,467.75
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,425.88
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,327.12
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,461.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,403.75
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,392.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,551.38
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.63
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96475
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86404
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Max),A,58.88
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Min),A,40.75
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Max),A,115.62
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,69.88
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,141.88
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,217.62
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,179.12
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,144.5
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,217.38
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.88
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,154.5
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,322.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,229.88
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97733
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97223
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Min),A,55.5
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Max),A,50.25
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,111.12
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,167.25
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.88
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,157.12
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,117.12
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,175.88
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,88.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Min),A,88.38
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Max),A,159.62
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.62
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,286.12
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,404.5
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.88
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,255.88
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,366.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.38
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,279.5
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,484.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.62
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.63
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.81
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86123
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Max),A,95.62
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Min),A,43.12
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Max),A,117.88
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,57.88
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,147.62
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,199.12
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.25
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,148.62
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,225.38
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,178.12
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,163.88
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,287.75
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,205.12
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97232
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Max),A,48.38
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,112.75
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,161.12
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.88
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.25
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,159.5
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,117.25
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,167.75
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.88
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Min),A,88.5
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Max),A,154.88
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.38
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,298.25
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,388.75
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.25
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,274.5
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,375.25
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,291.5
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,421.88
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.25
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.69
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9996
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85052
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Max),A,65.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Max),A,112.88
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,62.25
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,118.12
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,190.25
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.12
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,124.88
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,205.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,154.62
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,136.38
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,249.75
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,199.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Min),A,51.88
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Max),A,48.12
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.25
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,172.25
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.25
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,104.88
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,164.88
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,114.88
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,159.12
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.38
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Min),A,70.5
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Max),A,137.75
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.38
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,282.12
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,397.12
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,260.75
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,354.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,268.62
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,416.75
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.75
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.5
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98007
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87741
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Max),A,88.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,20.75
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
