Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Min),A,38.75
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Max),A,117.75
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,64.38
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,93.25
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,161.12
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.25
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.5
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,159.75
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.62
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,139.12
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,233.75
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,168.12
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Min),A,52.25
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Max),A,49.5
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,111.75
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,193.25
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.12
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.25
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,196.88
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.12
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,119.38
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,190.75
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.75
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Min),A,84.75
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Max),A,148.5
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.62
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,250.88
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,349.5
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.12
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,241.25
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,320.5
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.38
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,276.25
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,385.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.38
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.38
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84109
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Max),A,66.88
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,36.62
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Min),A,37.75
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Max),A,88.38
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,55.12
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,111.62
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,178.88
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,134.88
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,183.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,155.25
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,168.62
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,228.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,183.38
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97076
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Max),A,51.5
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,110.62
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,164.5
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.62
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,102.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,158.25
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,117.5
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,162.75
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.38
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.41
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Min),A,89.25
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Max),A,129.75
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.12
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,271.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,372.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,251.38
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,328.88
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.12
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,307.38
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,397.75
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.62
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.44
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87491
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Max),A,72.88
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.88
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Min),A,32.12
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Max),A,104.5
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,45.25
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,155.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,257.62
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.88
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,153.62
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,221.5
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,176.25
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,161.12
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,239.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,179.75
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Min),A,58.75
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Max),A,53.75
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,112.25
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,168.5
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.88
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,171.12
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.12
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,120.12
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,165.25
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.25
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Min),A,94.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Max),A,154.75
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.88
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,333.38
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,474.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.12
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,272.5
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,358.88
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,297.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,418.88
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.25
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.37
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.87
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96872
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9968
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89749
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Max),A,93.5
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.88
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.75
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Min),A,35.5
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Max),A,116.12
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,49.38
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,135.75
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,225.88
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.12
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.25
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,168.38
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,137.25
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,205.75
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.12
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9791
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Min),A,65.38
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Max),A,57.38
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,115.75
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,172.62
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.12
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,146.25
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.38
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,122.38
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,164.75
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,136.12
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Min),A,89.38
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Max),A,162.5
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,287.88
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,418.88
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.62
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,245.25
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,315.12
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.88
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,277.5
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,386.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.12
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.56
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99933
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87216
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Min),A,15.38
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Max),A,70.75
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.12
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.13
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Min),A,38.25
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Max),A,71.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,50.62
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,135.75
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,194.25
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.5
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,111.62
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,161.25
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,129.88
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,202.62
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.88
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Min),A,67.88
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Max),A,61.75
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,121.25
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,182.12
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.88
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.5
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,175.88
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,131.5
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,195.75
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,149.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Min),A,89.5
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Max),A,138.12
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.12
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,292.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,419.25
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.38
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,251.75
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,343.25
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.12
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,274.38
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,445.88
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.75
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.75
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88464
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Min),A,26.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Max),A,65.5
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,47.75
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
