Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Min),A,39.5
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Max),A,67.38
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,142.88
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,213.25
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,172.62
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,138.62
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,233.75
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,178.75
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,156.62
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,229.88
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,181.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Min),A,66.75
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Max),A,61.75
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,130.25
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,180.5
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,113.62
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,177.5
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.75
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,142.88
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,195.88
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,157.12
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Min),A,95.12
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Max),A,152.25
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.88
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,341.5
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,416.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.88
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,276.62
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,383.38
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.88
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,321.38
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,407.25
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.06
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.38
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97684
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8743
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Max),A,88.12
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.88
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.5
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Min),A,39.5
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Max),A,77.25
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,54.12
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,154.25
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,213.38
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.25
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,144.25
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,235.12
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,187.25
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,150.38
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,226.75
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,172.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Min),A,65.5
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Max),A,60.88
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,123.62
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,194.5
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.25
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,198.25
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.12
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,136.38
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,203.88
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,146.5
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Min),A,78.62
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Max),A,131.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.62
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,323.12
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,416.62
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.75
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,261.88
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,386.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,302.62
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,414.62
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.75
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.56
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.94
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9664
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99942
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89404
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Max),A,92.38
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.38
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.88
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Min),A,41.5
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Max),A,81.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,60.25
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,141.25
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,188.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,161.5
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.88
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,147.38
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,127.12
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,180.12
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.88
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Min),A,73.62
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Max),A,64.25
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,124.25
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,191.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.75
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.75
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,180.38
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.62
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,139.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,197.75
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,150.12
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Min),A,94.25
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Max),A,160.25
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.75
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,312.62
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,415.25
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.88
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,242.62
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,328.75
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.75
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,282.5
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,391.75
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.62
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.75
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89352
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Min),A,22.12
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Max),A,66.75
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.88
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,124.12
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Min),A,37.12
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Max),A,77.38
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,128.38
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,202.38
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.38
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.12
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.25
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.38
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,118.75
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,187.38
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.25
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97488
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Min),A,65.75
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Max),A,60.12
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,123.88
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,171.75
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.5
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,107.75
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,171.5
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,128.75
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,178.62
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,142.5
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Min),A,96.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Max),A,144.75
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,314.12
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,425.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.12
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,243.88
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,334.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.12
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,266.62
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,417.88
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.12
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.63
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.875
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (Max),A,63.62
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Min),A,41.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Max),A,77.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,56.38
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,149.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,203.38
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,173.88
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,123.75
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,181.25
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.5
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,164.88
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,248.25
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,202.5
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Min),A,64.5
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Max),A,59.62
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,123.75
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,171.25
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.62
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,110.5
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,161.75
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.75
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,134.25
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,179.62
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,144.25
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Min),A,97.62
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Max),A,145.5
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.38
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,318.12
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,410.5
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,262.88
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,355.62
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,313.75
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,409.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.25
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.25
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99823
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85306
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (Max),A,50.25
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.12
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.5
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
