Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Min),A,37.5
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Max),A,134.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,59.12
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,140.62
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,191.62
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,114.5
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,165.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.75
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,155.25
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,273.62
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,186.75
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Min),A,63.62
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Max),A,57.62
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,117.62
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,168.38
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.12
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,104.62
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,164.12
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.62
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,120.75
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,168.25
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.38
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Min),A,92.75
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Max),A,175.75
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.88
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,296.75
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,375.5
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,243.12
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,330.88
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.12
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,284.88
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,432.25
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.69
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99869
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82974
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (Min),A,18.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (Max),A,65.12
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Min),A,35.88
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Max),A,72.75
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,119.62
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,182.75
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.88
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,105.12
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,155.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.75
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,128.88
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,203.75
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,152.25
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Min),A,60.88
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Max),A,57.12
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,116.75
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,189.12
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.88
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,108.38
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,182.75
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.12
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,122.5
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,185.5
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.12
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Min),A,78.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Max),A,121.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.75
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,299.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,390.38
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.62
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,259.25
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,339.62
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.88
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,267.88
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,373.5
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.25
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8248
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (Max),A,53.12
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.75
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.75
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Min),A,42.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Max),A,89.38
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,56.88
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,132.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,183.62
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.62
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.75
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,133.5
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,193.88
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.12
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Min),A,62.88
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Max),A,58.5
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,115.75
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,194.12
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.25
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,189.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.88
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,122.12
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,198.25
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.75
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Min),A,90.88
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Max),A,133.5
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.62
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,299.12
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,393.38
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,226.25
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,309.88
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,269.62
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,368.12
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.94
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.44
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98102
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87469
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (Min),A,22.25
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (Max),A,54.38
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.88
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Min),A,38.62
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Max),A,94.75
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,70.38
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,141.12
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,198.88
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.12
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,189.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,127.5
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,210.38
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,171.75
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Min),A,66.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Max),A,58.5
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,113.5
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,174.75
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.38
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.25
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,174.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.12
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,124.38
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,176.12
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.88
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Min),A,91.75
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Max),A,165.88
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.12
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,310.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,396.5
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,215.25
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,340.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,274.25
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,405.75
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.38
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.44
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85876
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Min),A,27.12
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Max),A,68.12
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,46.88
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Min),A,34.12
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Max),A,73.88
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,50.88
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,141.5
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,203.88
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,170.75
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,209.5
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.25
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,138.75
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,224.38
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,180.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Min),A,65.12
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Max),A,60.5
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,113.12
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,157.12
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.75
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.62
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,160.25
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.62
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,125.88
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,168.12
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.38
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Min),A,93.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Max),A,133.12
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,321.38
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,405.62
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.12
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,287.38
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,377.88
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.62
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,291.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,395.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.25
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.38
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99768
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8772
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Min),A,19.62
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Max),A,71.12
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.88
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.25
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
