Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Min),A,41.5
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Max),A,81.62
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,57.25
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,138.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,203.12
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.62
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,169.12
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,224.5
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,185.38
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,126.5
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,164.12
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.5
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Min),A,69.88
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Max),A,61.88
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,123.88
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,169.75
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.88
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.38
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,193.88
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.75
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,133.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,199.38
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,147.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Min),A,94.12
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Max),A,133.12
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.88
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,301.38
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,416.75
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.38
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,321.12
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,421.62
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,270.62
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,403.38
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.88
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.07
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.94
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98267
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84579
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Max),A,57.62
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,27.38
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Min),A,41.25
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Max),A,95.5
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,65.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,151.12
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,218.88
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,179.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,109.88
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,225.88
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,183.75
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,130.5
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,182.12
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.88
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97238
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Min),A,71.75
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Max),A,64.12
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,123.25
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,212.25
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,143.75
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.75
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,173.75
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.25
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,133.75
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,203.25
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,148.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Min),A,96.75
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Max),A,177.5
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.12
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,325.12
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,467.12
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.62
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,232.62
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,414.88
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.62
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,270.75
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,397.5
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.88
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.25
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.75
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87909
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Min),A,43.75
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Max),A,61.25
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Min),A,37.25
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Max),A,103.5
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,142.12
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,225.88
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,178.88
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,108.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,171.25
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.88
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,145.88
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,194.88
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.38
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Min),A,68.38
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Max),A,62.5
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,121.75
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,173.62
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.12
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,108.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,161.75
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.88
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,133.5
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,176.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,142.12
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Min),A,102.5
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Max),A,184.62
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,136.88
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,333.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,426.38
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.38
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,229.88
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,331.5
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.12
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,292.5
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,355.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.25
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.63
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97055
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96857
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86709
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Max),A,74.5
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,40.88
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Min),A,40.12
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Max),A,102.5
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,63.25
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,130.38
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,242.38
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.25
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.12
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,161.62
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,150.62
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,196.75
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.5
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97488
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Min),A,72.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Max),A,64.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,121.12
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,203.5
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.62
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.88
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,206.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.88
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,137.75
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,216.12
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,158.5
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Min),A,101.62
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Max),A,174.5
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,308.75
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,447.25
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,239.25
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,330.62
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.75
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,302.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,387.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.38
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.56
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96869
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84848
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Max),A,90.12
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.25
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.62
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Min),A,35.75
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Max),A,100.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,54.62
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,145.12
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,235.75
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,184.12
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,123.12
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,183.5
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,142.88
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,148.75
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,201.38
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,169.5
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Min),A,66.88
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Max),A,61.75
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,121.88
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,181.12
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.88
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.38
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,184.62
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,129.88
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,181.25
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,151.5
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Min),A,91.75
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Max),A,161.75
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,306.88
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,433.25
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.62
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,242.75
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,368.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,294.5
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,430.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.62
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.94
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.841
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Min),A,23.12
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Max),A,61.25
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
