Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Min),A,38.25
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Max),A,90.38
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,57.88
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.25
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,216.62
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.5
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.88
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,154.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.12
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.5
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,183.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.25
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Min),A,67.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Max),A,59.38
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,116.25
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,186.75
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.38
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,200.75
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,144.12
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,120.12
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,190.38
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.25
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Min),A,92.25
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Max),A,156.88
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,122.38
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,330.75
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,439.12
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.62
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,213.25
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,380.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.75
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,252.5
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,384.38
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.12
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.25
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.81
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96963
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84689
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Min),A,18.38
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Max),A,57.88
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Min),A,43.38
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Max),A,109.12
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,70.25
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,132.88
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,215.38
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,177.5
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.38
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,134.12
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,120.88
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,155.38
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.88
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Min),A,67.75
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Max),A,60.62
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,115.75
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,195.75
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.12
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.62
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,181.38
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.88
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,116.75
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,183.38
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.88
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Min),A,104.75
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Max),A,186.75
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,322.38
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,442.5
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.62
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,214.5
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,299.38
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,253.62
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,381.5
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.18
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.12
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97766
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87533
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Max),A,63.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.88
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Min),A,36.88
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Max),A,122.75
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,70.25
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,142.25
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,236.62
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,199.25
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.12
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,191.12
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,146.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.75
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,189.12
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.62
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Min),A,65.75
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Max),A,61.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,117.88
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,179.25
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.25
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.5
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,184.62
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.5
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,129.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,194.25
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,149.88
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Min),A,93.12
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Max),A,195.12
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,134.25
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,328.25
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,447.88
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.12
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,226.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,340.38
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.88
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,260.12
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,413.25
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.31
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85446
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Min),A,22.5
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Max),A,71.12
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,39.62
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Min),A,35.25
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Max),A,128.88
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,69.12
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,151.75
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,283.75
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,221.25
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,148.25
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,221.62
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,172.12
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,141.75
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,195.38
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,169.5
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Min),A,66.62
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Max),A,61.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,118.62
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,177.88
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.38
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,108.38
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,181.38
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.12
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,130.38
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,189.88
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.25
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,102.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Min),A,98.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Max),A,192.25
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,133.75
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,355.12
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,478.12
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,422.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,293.62
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,408.62
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.12
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,296.38
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,387.62
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.75
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.5
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85608
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Max),A,56.62
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.88
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Min),A,34.25
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Max),A,86.62
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,43.75
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,135.25
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,237.88
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.75
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,138.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,193.88
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,162.75
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,149.38
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,195.12
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,165.62
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Min),A,68.38
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Max),A,60.12
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,118.12
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,199.12
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.75
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,102.88
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,189.25
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.75
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,123.25
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,200.88
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.88
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Min),A,91.88
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Max),A,133.88
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.25
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,311.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,468.75
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.25
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,281.75
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,392.12
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.25
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,286.25
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,396.25
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.75
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.69
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85089
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Max),A,67.75
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.75
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,124.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
