Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Max),A,90.12
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,58.62
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,162.38
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,249.5
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,200.88
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,118.62
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,232.38
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,168.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,133.62
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,199.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.62
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Min),A,69.62
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Max),A,62.12
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,118.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,191.38
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.25
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.75
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,190.5
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.25
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,125.12
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,203.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,150.38
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Min),A,74.38
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Max),A,147.88
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,118.75
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,327.12
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,452.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.62
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,235.38
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,417.38
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.88
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,284.38
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,423.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.62
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.06
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86658
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Max),A,88.88
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Min),A,39.5
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Max),A,106.75
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,66.75
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,182.25
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,257.12
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,215.5
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,170.88
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,234.25
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,204.38
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,139.75
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,202.88
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,166.38
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Min),A,67.88
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Max),A,60.62
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,124.12
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,169.12
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.12
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,103.25
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,179.5
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,131.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,174.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.5
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,99.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Min),A,89.75
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Max),A,173.38
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,131.62
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,366.75
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,470.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.12
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,292.12
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,402.75
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,284.62
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,373.5
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.75
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.87
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99945
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87951
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Max),A,56.5
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,29.38
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.75
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Min),A,33.62
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Max),A,113.12
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,54.25
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,143.75
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,256.62
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,189.5
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,130.25
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,203.62
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.62
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,138.25
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,178.12
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.75
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97855
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Min),A,67.5
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Max),A,61.25
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,124.12
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,213.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,111.12
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,206.62
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,144.38
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,131.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,212.12
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,152.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Min),A,90.38
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Max),A,171.5
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.25
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,314.88
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,485.5
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.62
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,295.75
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,443.88
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.75
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,282.75
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,377.12
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.38
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97031
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99786
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85303
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Max),A,58.25
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.19
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Min),A,31.75
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Max),A,73.5
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,46.25
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,150.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,208.12
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,178.88
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,146.62
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,191.12
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,127.62
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,181.88
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.62
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Min),A,66.88
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Max),A,60.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,118.25
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,183.75
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.12
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,113.38
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,190.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,136.5
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,121.88
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,178.75
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.25
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Min),A,89.38
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Max),A,137.12
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.12
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,315.88
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,428.88
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.12
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,294.38
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,382.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.38
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,263.88
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,366.12
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.38
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.62
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85422
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Max),A,64.5
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Min),A,35.5
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Max),A,82.12
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,53.88
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,171.25
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,224.12
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,190.5
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,135.75
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,197.5
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,160.75
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,130.75
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,176.75
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.25
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Min),A,65.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Max),A,59.88
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,123.75
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,208.75
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,121.12
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,193.38
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.12
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,129.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,207.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,144.12
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Min),A,89.38
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Max),A,159.25
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,358.88
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,463.5
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.5
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,274.5
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,376.75
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.75
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,279.62
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,395.25
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.62
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8677
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Max),A,68.62
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,45.38
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.12
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
