Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Min),A,31.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Max),A,63.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,41.38
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,138.38
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,219.5
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.88
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,139.5
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,212.5
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,169.5
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,151.12
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,209.75
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,174.25
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Min),A,68.25
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Max),A,62.25
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,123.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,189.5
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,108.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,192.62
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.25
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,132.38
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,190.38
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,142.88
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Min),A,90.75
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Max),A,146.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.62
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,332.12
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,440.75
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.62
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,270.62
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,392.5
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.25
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,295.12
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,422.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.62
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.69
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96921
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99786
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86569
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Max),A,63.75
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.12
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Min),A,34.5
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Max),A,71.38
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,45.75
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,155.25
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,243.25
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,193.38
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,175.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,217.62
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,194.62
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,147.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,198.38
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,174.25
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Min),A,68.12
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Max),A,62.38
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,122.25
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,174.75
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.38
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.62
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,180.62
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.38
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,134.12
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,187.75
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.38
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.91
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.41
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.69
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Min),A,92.5
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Max),A,120.38
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,339.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,409.25
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.62
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,311.88
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,420.5
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,291.62
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,396.5
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.88
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.44
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99872
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87564
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Min),A,20.62
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Max),A,89.38
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,37.38
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Min),A,27.25
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Max),A,62.38
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,44.62
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,136.12
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,215.5
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,171.62
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,171.62
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,213.88
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,190.62
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,137.75
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,192.5
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,162.62
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Min),A,68.5
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Max),A,61.88
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,116.62
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,172.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.25
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.62
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,164.38
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,130.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,172.38
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.25
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Min),A,82.38
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Max),A,125.88
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.62
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,334.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,430.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.75
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,318.88
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,404.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.88
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,278.25
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,400.12
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.38
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.56
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84137
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Max),A,57.88
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,41.62
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Min),A,34.38
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Max),A,89.88
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,49.88
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,140.12
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,215.5
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,170.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,108.25
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,179.38
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,137.88
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,192.88
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.25
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97321
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Min),A,66.62
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Max),A,60.75
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,123.25
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,182.25
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.62
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,113.12
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,178.88
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.25
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,131.38
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,185.25
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.75
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Min),A,94.12
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Max),A,153.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,330.12
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,425.75
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,232.38
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,384.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.25
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,279.12
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,425.75
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.38
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.31
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97626
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8562
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Max),A,81.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Min),A,39.75
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Max),A,88.75
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,59.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,174.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,255.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,210.25
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,132.62
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,256.75
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,168.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,153.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,216.25
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,189.38
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Min),A,68.12
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Max),A,62.25
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,119.12
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,163.88
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,103.38
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,157.25
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.75
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,129.12
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,175.12
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.75
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,93.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Min),A,96.5
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Max),A,166.38
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.88
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,332.75
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,456.38
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.38
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,247.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,397.12
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.62
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,303.75
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,412.25
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.88
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.31
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.25
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97116
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85324
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Max),A,60.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,26.75
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
