Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Min),A,36.5
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Max),A,95.25
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,55.12
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,151.5
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,229.62
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,183.25
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,136.12
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,181.75
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.62
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,117.38
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,171.88
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.62
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Min),A,67.25
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Max),A,61.5
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,119.38
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,164.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.62
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,104.62
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,168.38
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.88
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,123.38
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,175.62
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,141.12
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Min),A,93.5
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Max),A,142.62
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.38
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,317.75
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,419.25
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.25
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,261.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,350.88
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,264.25
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,363.38
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.12
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.31
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99857
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86032
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Max),A,69.5
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.12
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Min),A,30.62
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Max),A,103.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,52.12
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,133.38
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,243.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,191.62
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,127.88
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,201.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,156.38
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,129.75
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,223.25
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.38
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97897
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Min),A,67.38
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Max),A,61.62
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,114.12
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,165.75
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.75
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,179.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.62
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,134.38
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,180.62
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,142.38
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Min),A,89.38
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Max),A,146.62
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.88
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,304.38
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,437.5
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.62
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,240.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,390.38
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.62
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,281.25
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,379.62
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.62
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.69
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96719
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86706
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Min),A,14.25
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Max),A,64.88
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Min),A,31.88
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Max),A,100.75
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,59.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.62
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,229.75
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,171.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,119.38
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,218.12
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,111.25
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.75
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.25
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97113
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Min),A,67.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Max),A,62.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,112.38
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,154.38
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.25
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.88
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,155.5
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.38
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,126.62
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,166.38
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Min),A,91.12
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Max),A,161.5
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,118.25
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,300.5
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,394.25
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.62
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,224.12
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,332.75
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.62
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,244.75
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,366.25
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.88
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.63
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96344
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81949
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Max),A,79.88
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.75
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Min),A,54.12
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Max),A,107.62
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,79.5
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,154.25
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,217.5
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,184.62
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,108.25
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,202.38
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,149.88
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,100.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,146.75
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.38
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Min),A,70.12
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Max),A,61.88
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,115.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,185.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.25
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,183.12
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.38
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,127.62
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,199.5
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,142.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Min),A,96.12
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Max),A,160.12
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,121.12
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,316.88
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,396.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.25
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,240.88
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,375.5
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.12
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,245.88
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,345.38
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.88
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.19
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84112
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Max),A,65.5
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.75
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.13
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Min),A,35.5
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Max),A,100.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,57.75
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,134.25
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,219.62
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,170.25
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,113.25
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,163.12
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.12
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,109.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,158.62
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.75
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Min),A,69.75
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Max),A,63.38
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,107.38
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,164.88
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,104.88
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,180.62
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.62
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,135.12
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,181.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.62
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Min),A,92.12
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Max),A,144.5
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.75
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,311.25
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,428.75
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,248.5
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,343.5
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,261.25
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,368.5
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.88
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.69
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99823
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90695
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Min),A,15.12
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Max),A,64.62
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.38
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
