Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Min),A,37.25
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Max),A,88.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,54.88
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,153.88
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,223.5
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,193.62
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,141.5
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,189.88
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,162.12
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,130.5
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,209.5
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97623
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Min),A,69.12
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Max),A,62.5
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,107.75
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,190.25
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.38
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.25
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,190.62
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.25
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,135.88
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,192.88
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,147.12
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,91.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Min),A,94.5
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Max),A,148.88
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.88
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,319.12
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,461.62
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.62
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,282.25
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,382.12
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,275.75
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,457.38
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.81
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97498
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98456
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85284
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Max),A,72.88
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.25
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Min),A,39.12
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Max),A,100.38
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,73.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,147.38
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,248.38
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,188.25
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,135.25
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,261.12
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,217.25
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,130.12
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,202.5
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,156.25
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Min),A,67.5
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Max),A,62.25
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,116.75
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,166.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.88
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,108.38
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,180.5
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.62
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,132.88
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,179.5
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,144.75
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Min),A,87.62
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Max),A,151.62
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,305.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,430.25
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.12
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,272.62
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,414.5
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.75
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,280.75
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,422.62
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.31
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.69
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97766
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85132
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Min),A,19.25
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Max),A,68.62
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,43.62
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Min),A,36.38
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Max),A,96.75
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,65.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,184.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,237.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,206.88
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,175.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,221.25
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,188.25
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,125.62
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,189.88
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.88
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Min),A,69.5
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Max),A,61.38
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,115.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,191.38
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.62
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,107.25
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,185.75
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.75
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,129.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,213.88
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,144.25
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Min),A,88.12
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Max),A,149.5
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.38
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,350.62
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,453.62
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,295.38
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,405.12
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.38
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,270.88
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,389.75
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.88
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.75
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99838
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91489
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (Max),A,72.38
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.62
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Min),A,31.38
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Max),A,83.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,49.12
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,174.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,241.25
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,204.38
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,178.5
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,226.25
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,188.38
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,129.38
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,194.75
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,167.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Min),A,72.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Max),A,61.5
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,118.88
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,184.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.62
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.88
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,193.88
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.38
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,121.12
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,190.38
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,143.75
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Min),A,86.88
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Max),A,129.12
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.12
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,347.12
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,448.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.25
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,299.25
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,400.62
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.62
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,280.62
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,391.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.38
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.63
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.88
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99738
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92346
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (Max),A,55.38
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Min),A,35.25
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Max),A,144.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,82.5
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,175.88
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,241.88
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,205.12
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,91.5
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,208.12
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.88
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,194.12
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.75
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97229
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Min),A,66.62
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Max),A,60.5
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,115.88
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,197.62
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.38
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.75
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,180.88
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.38
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,119.62
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,199.88
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Min),A,91.75
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Max),A,196.62
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,142.12
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,360.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,447.25
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.62
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,236.38
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,412.75
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.38
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,240.12
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,372.25
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.56
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87201
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (Min),A,34.75
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (Max),A,76.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.12
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.75
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
