Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Min),A,45.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Max),A,163.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,84.12
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,150.5
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,255.88
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,187.12
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,145.12
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.25
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,87.5
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,187.38
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Min),A,70.25
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Max),A,62.38
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,123.25
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,184.62
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.88
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,105.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,176.75
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.88
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,126.12
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,189.12
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,141.88
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Min),A,116.38
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Max),A,216.38
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,162.12
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,348.88
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,449.75
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.75
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,220.12
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,318.62
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.25
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,223.25
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,353.38
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.75
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.94
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86328
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (Max),A,73.12
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,35.25
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.88
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Min),A,34.12
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Max),A,103.88
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,60.12
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,155.5
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,256.5
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,195.25
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,112.62
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,206.38
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.62
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,131.88
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,232.25
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,166.25
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Min),A,73.88
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Max),A,62.62
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,124.75
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,203.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.88
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,106.5
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,197.5
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.25
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,134.12
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,213.62
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.88
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Min),A,92.12
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Max),A,192.12
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,132.62
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,329.25
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,452.12
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.25
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,232.88
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,359.25
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,278.88
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,382.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.88
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.5
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98007
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86502
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (Max),A,86.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Min),A,34.25
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Max),A,82.62
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,51.5
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,157.75
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,237.75
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,196.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,138.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,212.25
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,159.75
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,153.25
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,223.88
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,173.5
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Min),A,73.75
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Max),A,63.5
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,125.5
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,189.75
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.12
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,101.75
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,169.12
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.75
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,127.5
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,176.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,141.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Min),A,89.75
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Max),A,144.88
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.12
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,332.5
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,447.5
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.75
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,280.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,351.5
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.38
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,290.25
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,390.5
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.38
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.75
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98929
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99811
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84152
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (Max),A,67.12
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,36.12
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Min),A,22.12
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Max),A,80.88
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,48.75
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,138.38
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,207.38
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,172.5
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,109.62
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,180.75
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,138.38
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,136.5
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,198.75
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.75
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Min),A,69.12
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Max),A,61.62
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,129.38
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,207.12
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.38
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,177.62
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.88
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,126.25
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,205.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Min),A,86.12
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Max),A,151.25
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.12
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,330.12
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,449.5
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.62
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,249.12
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,377.75
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.25
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,281.25
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,411.38
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.88
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.75
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8743
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (Min),A,23.62
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (Max),A,61.75
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Min),A,31.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Max),A,99.88
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,63.75
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,147.5
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,240.62
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,194.12
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.25
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,197.88
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.5
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,111.75
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,197.12
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.25
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Min),A,67.88
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Max),A,61.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,129.88
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,184.5
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.25
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.5
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,170.38
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.25
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,133.38
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,182.75
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,148.88
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Min),A,93.5
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Max),A,176.25
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,132.88
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,339.12
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,474.62
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.38
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,224.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,362.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,264.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,381.12
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.25
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.5
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.94
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95834
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9769
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83935
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (Max),A,78.5
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.25
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
