Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Min),A,35.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Max),A,111.75
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,61.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,142.88
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,221.88
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,172.25
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.75
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.38
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,102.75
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,146.12
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.12
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Min),A,70.12
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Max),A,57.75
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,127.75
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,206.5
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.75
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,106.88
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,177.75
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,124.25
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,211.12
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,141.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Min),A,87.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Max),A,169.25
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.25
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,306.25
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,403.75
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.25
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,217.88
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,297.5
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.12
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,245.25
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,366.5
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.62
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.19
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.88
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86255
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (Max),A,68.12
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,36.38
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Min),A,33.75
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Max),A,114.75
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,68.62
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,123.25
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,212.62
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.5
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.12
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.25
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.38
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.5
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,147.25
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.88
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Min),A,62.75
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Max),A,55.25
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,123.5
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,194.5
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.75
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.5
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,174.25
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,116.25
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,188.38
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.5
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Min),A,83.25
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Max),A,179.38
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,134.88
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,302.88
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,420.5
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,208.25
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,305.12
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,230.38
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,324.88
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.38
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.31
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97653
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99826
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8721
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (Max),A,83.88
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.25
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,124.25
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Min),A,29.88
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Max),A,111.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,61.75
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,106.5
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,211.88
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.62
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.38
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.25
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.88
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,147.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Min),A,58.25
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Max),A,53.12
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,125.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,221.88
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,150.62
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,108.5
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,193.5
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.25
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,126.5
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,209.5
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,151.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Min),A,75.62
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Max),A,161.75
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,286.75
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,443.5
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.38
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,233.12
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,325.25
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.38
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,259.62
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,376.62
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.62
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.69
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.19
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94705
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96793
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85931
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (Max),A,85.12
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Min),A,39.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Max),A,105.25
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,68.88
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,150.5
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,226.38
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,190.75
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,108.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,145.38
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.75
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,115.88
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,160.25
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98254
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Min),A,60.12
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Max),A,54.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,122.12
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,178.75
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.75
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,102.75
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,168.88
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.75
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,117.38
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,170.5
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.75
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Min),A,87.38
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Max),A,154.62
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.62
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,308.88
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,416.25
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.62
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,221.12
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,298.12
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.12
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,245.88
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,374.25
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.38
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.56
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85968
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (Min),A,24.5
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (Max),A,68.5
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,33.75
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Min),A,49.25
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Max),A,102.88
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,72.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,143.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,223.88
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,183.12
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.62
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,170.75
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.62
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97229
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Max),A,50.25
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.25
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,171.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.62
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,168.38
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.75
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,99.12
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,156.25
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.88
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Min),A,75.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Max),A,163.5
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,305.75
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,436.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.25
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,196.5
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,319.88
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,209.88
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,322.25
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.75
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.69
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.93
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95798
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99698
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87207
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (Max),A,90.38
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.75
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
