Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Min),A,38.75
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Max),A,105.12
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,63.75
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,125.88
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,194.75
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.38
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.25
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Min),A,57.88
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Max),A,50.5
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,114.5
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,166.38
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,158.5
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,108.62
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,157.38
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.25
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Min),A,79.38
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Max),A,190.12
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.62
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,295.88
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,384.62
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.38
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,191.5
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,327.12
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.88
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,200.75
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,304.38
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.87
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.75
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95871
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99789
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8728
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (Max),A,51.12
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Min),A,37.75
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Max),A,88.88
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,60.62
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,126.5
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,218.38
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,160.75
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,145.38
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,219.62
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.12
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.38
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,158.88
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.88
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Max),A,49.5
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,110.62
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,166.75
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.38
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.12
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,166.25
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.75
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,109.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,159.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.12
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Min),A,76.38
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Max),A,121.25
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.25
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,269.38
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,385.5
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.38
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,276.38
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,401.38
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.25
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,205.75
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,313.38
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.12
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.69
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.25
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88681
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (Max),A,52.75
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Max),A,186.5
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,84.38
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,100.75
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,291.25
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,195.38
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,138.62
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,286.12
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,187.5
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,219.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.62
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97144
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Min),A,57.5
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Max),A,51.25
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,110.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,165.25
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.75
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,157.62
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,110.62
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,163.12
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Min),A,78.75
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Max),A,222.25
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,113.38
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,256.25
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,497.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.38
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,254.62
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,430.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.25
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,194.88
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,388.38
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.62
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.56
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88635
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (Max),A,72.88
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Min),A,50.25
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Max),A,86.75
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,65.38
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,95.88
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,162.38
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,134.88
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.5
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.12
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97421
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Max),A,48.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,107.5
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.62
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.12
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.38
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,115.38
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.88
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Min),A,70.38
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Max),A,110.5
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.62
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,252.62
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,323.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,256.12
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,300.12
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.75
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,189.62
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,284.75
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.5
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91745
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9982
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89798
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (Max),A,89.62
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99808
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Min),A,51.75
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Max),A,114.25
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,72.75
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,82.25
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,203.12
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.5
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,135.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,169.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.5
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Min),A,58.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Max),A,48.62
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,159.5
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.75
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.25
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,155.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,114.12
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,153.62
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.75
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Min),A,71.12
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Max),A,129.88
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.25
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,222.62
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,357.88
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.25
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,248.5
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,354.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.25
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,197.25
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,293.25
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.12
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.69
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95792
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99881
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88751
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (Max),A,83.88
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
