Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Min),A,56.12
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Max),A,116.62
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,88.5
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,140.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,191.12
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,173.75
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.75
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Max),A,46.25
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.12
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,162.75
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,101.25
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,155.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,109.62
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,141.38
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.38
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Min),A,63.38
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Max),A,149.12
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,124.38
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,273.88
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,391.62
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.38
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,213.25
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,349.5
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.38
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,184.25
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,302.25
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.31
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89386
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (Min),A,17.25
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (Max),A,61.62
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,30.12
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.25
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Max),A,115.62
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,56.62
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,88.88
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,186.5
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.5
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97235
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96332
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Min),A,48.62
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,103.38
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,143.62
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,142.25
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,106.88
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,147.75
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.62
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Min),A,68.88
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Max),A,172.12
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.75
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,241.88
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,352.75
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.38
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,164.38
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,235.38
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,176.25
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,275.25
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.88
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95688
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97259
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89563
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (Max),A,97.25
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.75
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Max),A,48.75
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.38
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.25
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96664
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Min),A,48.25
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,96.5
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,137.62
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,137.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.25
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,99.75
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,143.75
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.25
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Min),A,62.5
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Max),A,114.12
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.12
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,183.38
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,284.38
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,168.75
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,232.88
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,171.38
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,274.5
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.63
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.63
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96768
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84723
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (Max),A,83.25
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.88
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Max),A,49.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.25
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.38
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Min),A,49.25
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Max),A,46.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,163.5
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.25
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,152.12
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,102.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,153.38
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.25
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Min),A,63.12
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Max),A,115.62
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.12
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,182.5
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,264.75
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,182.38
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,249.38
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,201.88
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,297.5
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.62
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97302
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99814
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88522
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (Min),A,21.75
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (Max),A,41.25
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,30.12
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Max),A,89.38
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.12
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.25
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,160.25
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.62
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.88
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Min),A,47.88
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Max),A,45.25
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,206.62
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.88
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,100.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,193.38
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Min),A,64.62
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Max),A,94.12
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,219.88
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,334.62
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,197.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,311.88
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.62
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,182.38
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,290.25
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.63
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.43
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9743
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83755
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (Max),A,93.88
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
