Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99866
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Max),A,94.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,76.25
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.88
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,138.5
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,175.75
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,159.5
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96426
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97678
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Min),A,47.25
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,95.5
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.88
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,95.62
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Min),A,71.38
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Max),A,120.12
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,219.38
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,291.62
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.88
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,250.75
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,297.38
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.75
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,165.62
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,280.25
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.25
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95679
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97076
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88196
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (Max),A,59.75
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.75
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Min),A,53.38
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Max),A,105.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,74.12
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.75
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,140.88
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.62
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,136.5
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,178.75
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,154.38
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96017
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Min),A,46.88
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,98.88
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.38
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.62
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Min),A,69.62
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Max),A,115.5
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.75
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,211.25
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,272.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,229.5
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,294.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.12
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,163.5
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,211.25
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.88
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83175
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (Min),A,2.25
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (Max),A,84.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,120.62
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Max),A,79.12
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,54.25
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,148.62
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.38
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.88
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96283
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Min),A,47.75
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.5
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.38
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Min),A,62.75
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Max),A,102.25
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,221.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,292.75
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.75
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,188.25
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,274.75
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,167.62
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,275.5
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.81
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94336
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9996
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88464
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (Max),A,97.88
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Max),A,74.25
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,49.88
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,86.62
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,157.75
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.62
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95999
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Min),A,45.88
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Max),A,43.75
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,155.75
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.12
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,148.12
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.25
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,151.38
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.25
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Min),A,63.12
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Max),A,122.62
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.12
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,214.5
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,315.75
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.25
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,189.12
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,259.5
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,169.38
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,278.12
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.38
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.19
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94553
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97436
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84811
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (Max),A,81.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Min),A,21.88
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Max),A,52.25
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,31.62
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.12
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.25
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96512
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Min),A,47.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,96.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.75
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.12
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Max),A,98.62
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.88
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,180.88
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,253.88
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.88
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,180.12
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,226.75
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,163.62
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,274.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.69
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98523
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98172
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88086
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (Min),A,21.75
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (Max),A,54.25
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,34.88
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
