Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Min),A,36.5
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Max),A,70.75
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,51.62
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.38
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.12
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.38
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.12
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.38
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97406
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96204
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97604
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Min),A,49.12
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Max),A,44.75
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,102.38
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.62
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.25
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.38
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,99.75
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.38
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Min),A,66.25
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Max),A,111.25
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.62
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,221.62
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,288.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.25
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,203.38
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,253.88
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,167.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,209.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.87
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.38
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96072
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84219
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (Max),A,72.12
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,27.38
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Max),A,45.75
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.38
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97595
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97681
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Min),A,48.25
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.62
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,130.25
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.62
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.12
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Min),A,61.12
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Max),A,103.88
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.75
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,187.25
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,285.25
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,177.88
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,239.38
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,171.88
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,262.38
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.87
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96619
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99802
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87762
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (Max),A,100.62
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.62
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Min),A,23.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Max),A,50.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,30.88
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.38
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.62
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Min),A,46.88
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,95.62
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.38
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,92.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Min),A,62.12
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Max),A,99.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.25
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,184.5
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,258.25
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.88
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,196.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,234.25
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,160.12
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,271.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.5
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83944
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (Min),A,14.5
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (Max),A,73.88
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,30.25
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Max),A,91.38
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.38
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,149.62
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.62
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97287
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96365
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Min),A,48.5
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,100.12
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.38
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.75
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.62
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Min),A,63.75
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Max),A,108.38
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.25
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Min),A,210.5
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Max),A,274.38
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.38
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Min),A,185.5
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Max),A,265.38
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Min),A,171.38
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Max),A,289.88
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T05:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97501
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85806
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (Max),A,55.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,36.62
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Max),A,90.5
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,54.12
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.25
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.25
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9632
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95953
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96252
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Min),A,49.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Min),A,58.25
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Max),A,108.75
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.38
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Min),A,175.38
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Max),A,260.75
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Min),A,171.5
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Max),A,257.5
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Min),A,130.38
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Max),A,192.5
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T05:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.25
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.88
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.37
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94534
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82879
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (Max),A,46.25
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
