Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Max),A,107.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,69.25
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.38
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.62
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.12
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,196.25
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,148.5
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96066
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96307
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96033
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Min),A,51.12
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.75
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,150.38
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,133.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Min),A,56.75
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Max),A,154.12
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,95.62
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,166.75
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,258.5
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,180.25
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,357.12
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,148.12
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,240.62
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.63
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99954
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93652
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (Max),A,28.62
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.75
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Min),A,22.75
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Max),A,93.75
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,50.38
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.62
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.5
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,191.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.75
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95871
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96072
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95575
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.38
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Min),A,61.75
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Max),A,136.38
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.75
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,177.5
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,234.88
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,211.25
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,317.62
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,136.38
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,196.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.37
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97803
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87469
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (Max),A,54.88
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,31.88
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Max),A,88.62
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.38
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.38
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,168.25
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.62
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96005
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95785
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9606
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Min),A,51.38
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Max),A,39.25
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Min),A,58.75
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Max),A,136.5
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.62
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,191.25
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,260.25
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.62
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,189.5
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,305.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,134.5
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,232.38
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.69
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94549
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9823
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85721
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (Max),A,97.12
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Max),A,67.12
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,135.75
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.88
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,150.75
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.75
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95914
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95724
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95727
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Min),A,50.88
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Max),A,100.75
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.12
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,177.88
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,238.62
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,169.88
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,242.88
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,152.5
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,247.75
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.06
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.44
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95422
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97104
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90411
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (Max),A,73.38
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.25
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Max),A,76.25
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,44.75
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.5
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.12
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,86.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,167.75
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95883
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96051
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Min),A,48.25
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.3
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.33
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.94
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Min),A,54.38
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Max),A,104.88
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.12
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,168.38
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,261.25
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,169.62
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,289.75
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,147.12
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,277.5
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.94
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97821
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99966
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88772
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (Max),A,80.62
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,22.12
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
