Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Max),A,88.5
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,49.38
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,91.25
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.88
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.75
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.75
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,170.75
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.62
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.12
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95904
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9613
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Min),A,51.62
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Max),A,39.25
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.62
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.75
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.47
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.38
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.11
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Min),A,60.5
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Max),A,132.12
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.12
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,214.12
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,272.75
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,215.5
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,296.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.75
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,143.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,271.38
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.5
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95224
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86789
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (Max),A,99.62
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.75
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Min),A,31.5
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Max),A,93.88
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,52.75
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,74.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,122.38
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.75
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,105.88
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,181.75
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.38
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95798
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95956
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95795
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Min),A,68.5
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Max),A,135.88
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.12
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,166.38
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,235.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,210.75
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,294.12
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,140.62
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,235.75
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.62
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.56
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.94
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97144
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84933
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (Max),A,75.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,28.88
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Min),A,24.88
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Max),A,88.75
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,50.5
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.5
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,131.75
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.25
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,105.25
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,176.88
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.38
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95801
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95764
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95761
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Min),A,50.88
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Min),A,58.62
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Max),A,113.5
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.88
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,176.88
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,264.38
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,194.38
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,276.5
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,150.88
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,260.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.12
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97333
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97583
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86566
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (Max),A,65.62
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,41.38
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Min),A,25.62
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Max),A,91.38
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.38
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.12
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.88
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,169.75
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.5
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.12
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96393
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95676
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95944
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Min),A,50.5
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,137.75
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Min),A,61.88
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Max),A,114.5
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.38
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,193.75
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,271.38
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.88
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,183.88
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,289.38
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.88
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,136.62
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,255.88
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.31
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93652
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99911
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8436
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (Max),A,101.25
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Max),A,80.25
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,48.25
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.38
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.25
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,106.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,164.5
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.75
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.12
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95969
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95944
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Min),A,52.12
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Min),A,64.62
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Max),A,147.75
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,171.25
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,226.75
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,218.5
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,311.38
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,145.88
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,268.25
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.81
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.43
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97159
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87469
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (Max),A,94.38
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,28.38
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
