Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99759
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Min),A,26.75
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Max),A,98.25
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,52.75
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,131.75
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.75
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.25
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,183.75
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.75
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95798
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95737
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95456
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Min),A,50.38
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Min),A,66.5
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Max),A,118.75
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.75
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,165.88
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,270.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,212.25
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,288.25
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.75
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,144.38
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,254.88
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.06
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9686
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82632
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (Min),A,22.62
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (Max),A,45.25
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,34.62
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Min),A,26.12
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Max),A,91.12
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,47.25
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.75
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.25
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,116.5
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,183.62
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96091
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95435
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95987
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Min),A,45.88
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Min),A,59.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Max),A,120.62
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,204.62
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,255.88
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,204.62
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,291.38
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,159.5
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,243.88
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.63
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92544
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.871
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (Max),A,91.38
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Max),A,76.88
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.75
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,122.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.12
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,105.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,162.62
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9624
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96146
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95663
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Min),A,52.12
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Min),A,62.38
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Max),A,105.75
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,171.62
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,251.38
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,187.38
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,259.25
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,147.5
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,248.25
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.13
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.13
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.56
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96805
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9971
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83185
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (Max),A,74.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99823
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Min),A,25.5
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Max),A,133.25
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,91.38
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,124.38
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.62
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,105.38
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,224.5
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,178.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95938
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95697
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Min),A,47.88
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Min),A,64.62
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Max),A,169.88
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,124.88
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,178.12
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,247.25
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,217.38
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,355.75
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,155.62
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,267.75
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.75
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86374
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (Max),A,52.75
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99893
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Min),A,81.38
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Max),A,141.12
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,109.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,123.5
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.12
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,167.12
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,237.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,191.75
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9624
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95795
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Min),A,53.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Min),A,105.12
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Max),A,185.88
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,129.25
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,182.25
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,249.88
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.88
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,269.25
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,359.38
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.88
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,137.62
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,228.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.31
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.13
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95602
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96686
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83941
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (Max),A,95.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
