Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99823
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Min),A,80.5
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Max),A,144.12
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,109.38
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,138.12
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,167.62
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,220.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,196.38
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.88
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95993
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95694
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Min),A,51.38
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Min),A,90.5
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Max),A,177.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,176.88
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,236.88
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,251.5
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,340.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.62
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,156.5
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,270.88
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.81
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95642
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87332
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (Max),A,58.12
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Min),A,38.12
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Max),A,137.5
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,80.5
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,85.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,128.75
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.88
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,133.25
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,225.38
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,164.88
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.38
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96158
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96143
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96088
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Min),A,52.12
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Min),A,66.25
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Max),A,162.25
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.38
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,178.12
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,254.25
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,215.38
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,335.25
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.62
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,144.75
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,187.12
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.87
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85046
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (Max),A,128.38
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,28.12
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,136.38
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99817
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Min),A,29.12
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Max),A,83.38
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,54.62
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.12
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,111.5
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,171.38
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95789
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95627
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9577
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Min),A,53.12
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Min),A,59.12
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Max),A,123.5
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.62
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,204.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,305.12
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,197.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,299.75
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.25
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,161.62
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,271.62
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.31
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.19
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91308
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9985
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87115
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (Max),A,62.12
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Min),A,29.75
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Max),A,88.5
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,56.75
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.38
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,140.25
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.88
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,121.25
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,172.38
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.5
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96106
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95892
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96103
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Min),A,49.88
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Min),A,69.88
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Max),A,118.25
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,176.62
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,252.75
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,227.25
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Max),A,296.12
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.25
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Min),A,151.5
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Max),A,220.12
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T01:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.37
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98215
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8295
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (Max),A,70.5
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Min),A,28.88
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Max),A,88.5
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,54.75
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.25
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.75
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,113.88
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.88
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.38
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96091
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96033
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Min),A,50.5
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Max),A,39.12
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Min),A,59.62
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Max),A,109.75
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.62
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Min),A,180.62
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Max),A,256.88
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Min),A,194.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Max),A,271.5
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.75
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Min),A,148.75
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Max),A,229.62
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T01:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.31
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.62
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88367
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (Min),A,24.62
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (Max),A,53.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,38.75
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
