Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Min),A,32.5
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Max),A,82.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,57.25
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.5
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,129.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.75
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,113.5
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,165.12
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,141.38
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95715
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95621
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95892
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Min),A,51.12
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Min),A,66.88
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Max),A,105.62
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.62
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Min),A,205.25
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Max),A,258.25
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Min),A,201.12
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Max),A,266.75
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.75
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Min),A,153.25
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Max),A,197.62
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T01:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.93
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92587
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8367
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (Max),A,103.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.62
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.5
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Min),A,28.38
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Max),A,78.25
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,52.5
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.38
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.88
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,114.88
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.38
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96088
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95779
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95914
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Min),A,50.62
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Max),A,39.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.62
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Min),A,60.12
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Max),A,135.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.12
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,179.75
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,234.38
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,201.5
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,275.12
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.75
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,146.25
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,256.25
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.75
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.5
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94491
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99774
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87695
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (Max),A,51.88
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99789
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Min),A,38.25
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Max),A,87.75
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,65.25
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.38
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,141.62
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.62
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.38
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.75
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.62
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96204
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96204
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96048
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Min),A,51.5
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,137.75
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Min),A,74.38
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Max),A,131.12
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.88
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,173.62
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,285.75
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,208.5
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,303.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,144.5
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,256.75
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.63
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.44
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85132
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (Max),A,80.75
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,30.25
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Min),A,39.38
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Max),A,74.5
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.88
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,133.75
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.62
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,124.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,164.38
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.44
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.13
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96011
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95978
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95886
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Min),A,53.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.25
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.25
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Min),A,68.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Max),A,107.5
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.75
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,207.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,305.12
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.25
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,215.75
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,315.38
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,165.88
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,279.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.31
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92706
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96887
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87124
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (Min),A,14.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (Max),A,70.25
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Min),A,37.88
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Max),A,71.38
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,54.88
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.62
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,122.62
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,154.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.88
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95807
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95822
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96011
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Min),A,50.5
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Min),A,64.38
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Max),A,96.12
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.88
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,181.88
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,249.38
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,207.62
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,253.5
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.38
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,149.75
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,226.5
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.31
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.62
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96887
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85339
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (Max),A,102.12
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.38
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,120.88
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
