Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Min),A,38.5
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Max),A,90.62
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,56.5
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,86.88
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.12
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.25
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,130.5
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,172.12
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.88
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.88
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.88
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95856
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95752
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95862
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Min),A,56.75
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Min),A,63.62
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Max),A,167.75
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.88
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,182.25
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,243.88
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,212.75
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,327.88
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.38
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,155.5
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,265.75
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.56
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9989
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86978
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (Max),A,39.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.38
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Min),A,36.62
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Max),A,101.88
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,63.5
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,88.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.75
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.25
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,124.88
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,182.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.88
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.62
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96149
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96091
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95999
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Min),A,56.62
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Max),A,40.5
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Min),A,84.5
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Max),A,151.5
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,111.25
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,207.12
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,259.5
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.25
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,244.88
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,306.88
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.12
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,144.38
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,203.5
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.25
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92428
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99872
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84479
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (Min),A,1.25
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (Max),A,77.12
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.38
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Min),A,57.88
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Max),A,95.5
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,74.62
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,88.12
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.88
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.88
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,140.75
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,181.88
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,155.25
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,121.75
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95798
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96118
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9585
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Min),A,58.5
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.88
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Min),A,77.38
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Max),A,145.25
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,102.88
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,181.5
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,253.25
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,240.88
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,309.25
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.38
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,147.75
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Max),A,245.12
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T00:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.62
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.38
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96121
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9823
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84143
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (Max),A,67.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Min),A,39.88
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Max),A,79.25
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,55.12
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.12
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.75
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,133.5
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,170.5
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.12
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,96.25
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,135.62
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.75
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96442
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96313
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9602
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Min),A,46.25
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Min),A,63.25
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Max),A,111.75
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Min),A,184.62
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Max),A,264.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Min),A,226.62
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Max),A,282.12
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.25
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Min),A,170.12
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Max),A,273.75
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T00:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.75
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.5
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85446
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (Min),A,15.75
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (Max),A,52.25
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Min),A,25.88
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Max),A,93.5
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,59.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.75
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.62
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,109.62
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,177.75
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,130.12
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95663
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96326
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95938
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Min),A,49.62
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Max),A,123.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,197.5
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,261.5
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,207.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,285.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.88
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,155.75
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,238.25
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.38
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.56
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93979
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99698
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87515
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Max),A,96.62
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.75
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
