Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Min),A,23.25
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Max),A,50.75
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,143.62
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.12
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.88
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.88
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.12
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.25
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94479
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96057
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95914
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Max),A,41.25
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Max),A,129.75
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,154.5
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,243.12
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,203.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,264.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.25
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,169.88
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,269.25
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.75
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.19
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82831
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Max),A,70.5
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.62
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Max),A,53.75
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,124.88
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.12
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.62
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.25
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,128.5
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9346
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95279
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95541
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Min),A,57.88
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Max),A,41.12
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Min),A,58.75
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Max),A,108.75
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,179.75
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,242.62
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,186.38
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,237.25
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,162.12
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,274.75
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.87
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97235
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8486
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Min),A,23.25
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Max),A,69.62
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,34.62
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Max),A,60.38
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.88
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.88
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,92.12
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,140.12
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.62
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95035
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Min),A,59.38
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.89
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.95
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Min),A,58.12
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Max),A,116.88
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.25
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,179.12
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,237.88
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,170.62
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,235.25
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,173.38
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,286.75
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.12
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.06
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92425
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96722
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81143
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Max),A,98.38
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Min),A,31.12
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Max),A,96.38
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,63.38
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,124.25
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.12
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.12
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,117.88
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,181.12
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.75
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95215
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Min),A,58.12
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Min),A,59.62
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Max),A,181.25
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.62
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,159.5
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,230.62
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,173.75
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,230.62
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,209.5
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,350.88
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.56
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.94
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.75
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96454
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92749
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Max),A,70.62
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.88
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Min),A,45.75
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Max),A,125.62
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,76.25
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.25
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.75
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,150.38
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,221.62
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,175.75
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95331
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9653
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Min),A,59.75
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,139.75
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Min),A,66.12
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Max),A,166.12
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.62
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,166.5
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,276.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,186.62
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,284.62
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.25
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,236.75
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,332.62
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.31
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87256
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Max),A,73.25
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
