Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Min),A,42.5
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Max),A,126.12
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,71.62
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,88.62
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.38
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.62
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.12
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,140.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,227.75
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,168.62
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94238
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95544
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95862
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Max),A,42.25
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Min),A,69.5
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Max),A,144.88
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.75
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,198.75
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,253.62
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.12
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,167.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,232.88
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,218.25
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,317.62
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.69
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98102
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85809
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Min),A,15.5
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Max),A,71.12
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,32.62
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Min),A,44.38
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Max),A,99.12
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,75.75
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,148.75
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,89.88
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.75
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,148.88
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,218.62
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,179.88
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9472
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95776
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Min),A,53.25
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Min),A,68.62
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Max),A,161.25
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,208.5
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,275.75
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.75
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,179.62
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,234.38
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,235.12
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,387.75
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.88
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.31
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.81
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92978
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85519
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Max),A,36.62
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Min),A,38.88
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Max),A,125.25
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,75.88
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.38
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,146.38
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.12
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.12
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.62
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,145.88
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,227.38
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.12
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95035
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96518
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Min),A,59.62
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.25
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Min),A,70.62
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Max),A,136.75
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.38
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,183.25
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,245.38
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.62
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,178.75
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,258.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,228.88
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,318.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.75
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.5
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96533
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99701
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84988
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Max),A,91.88
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.75
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Min),A,40.12
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Max),A,99.25
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,61.75
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,99.25
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,162.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.88
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,103.25
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,145.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.25
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,152.88
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,210.25
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,173.38
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95691
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96414
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97144
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.75
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,141.12
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.5
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Min),A,71.12
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Max),A,139.62
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.88
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,197.38
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,311.38
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.62
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,209.12
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,284.5
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.62
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,244.88
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,334.62
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.62
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.5
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85022
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Max),A,54.88
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,35.25
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Min),A,51.38
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Max),A,121.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,71.88
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,107.62
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,180.12
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,101.12
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.75
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,173.25
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,236.62
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,188.5
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94421
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95608
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96661
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Min),A,54.12
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Max),A,42.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.25
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Min),A,78.88
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Max),A,138.88
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,225.62
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,302.88
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.88
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,192.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,243.12
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,259.12
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,336.88
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.12
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.06
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94824
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95972
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88064
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
