Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Min),A,49.88
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Max),A,116.5
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,74.12
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,96.38
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,170.88
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,123.62
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,177.88
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,148.5
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,170.75
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,238.62
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,195.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.935
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95734
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96713
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Min),A,79.38
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Max),A,139.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.25
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,188.62
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,294.25
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,216.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,274.62
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.12
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,257.25
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,333.75
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.75
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.75
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.38
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.44
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97113
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83841
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Max),A,72.38
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.38
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Min),A,45.62
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Max),A,111.38
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,71.25
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,151.12
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,173.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,229.12
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,187.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95184
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96432
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9729
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Min),A,51.88
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Max),A,41.62
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.88
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Min),A,72.88
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Max),A,156.75
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.88
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,195.88
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,284.38
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.25
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,210.25
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,282.88
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,264.25
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,364.12
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.75
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97476
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84442
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Max),A,74.5
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Min),A,55.25
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Max),A,121.12
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,81.25
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,100.25
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,172.88
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,97.62
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,137.5
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,176.62
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,231.12
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,194.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95132
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96255
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97119
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Max),A,41.88
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.25
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.62
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Min),A,74.88
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Max),A,191.62
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.25
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,221.38
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,300.25
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.25
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,189.5
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,266.38
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,266.12
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,399.88
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.75
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.38
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95459
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97134
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8818
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Min),A,2.75
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.88
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Min),A,44.12
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Max),A,127.25
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,74.75
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,101.75
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,154.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,103.12
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.88
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,159.25
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,241.5
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,185.38
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94818
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96139
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Min),A,53.25
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.5
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.75
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Min),A,77.38
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Max),A,143.75
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.62
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,197.12
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,281.25
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,197.75
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,253.38
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,252.62
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,359.38
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.87
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.63
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96765
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85196
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Max),A,74.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.25
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Min),A,39.12
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Max),A,115.5
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,70.25
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,98.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,162.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.62
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,102.25
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.62
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.12
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,163.62
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,234.38
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,189.5
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93835
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95428
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96115
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Max),A,41.38
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Min),A,72.88
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Max),A,149.5
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,188.38
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,289.62
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.88
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,192.12
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,250.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,251.25
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,369.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.88
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.81
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97705
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99832
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87353
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Max),A,72.62
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
