Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Min),A,82.12
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Max),A,152.75
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,110.75
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.38
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,199.38
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.88
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,99.75
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,150.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.75
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,215.12
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,291.25
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,246.38
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9458
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95718
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96753
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Min),A,55.75
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Min),A,86.75
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Max),A,163.75
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,233.12
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,330.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,218.38
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,281.38
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,297.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,432.5
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.12
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.75
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94745
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85892
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Max),A,24.62
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.62
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Min),A,58.25
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Max),A,183.5
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,96.88
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,123.25
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,186.12
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.88
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,113.62
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,230.62
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,153.62
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,198.5
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,320.25
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,240.62
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95166
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96637
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Min),A,63.5
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Min),A,86.38
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Max),A,187.88
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.25
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,230.75
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,288.62
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,231.38
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,375.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,296.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,424.38
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.25
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.06
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.37
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97559
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96081
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86563
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Max),A,69.25
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Min),A,54.88
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Max),A,146.88
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,96.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,137.75
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,222.25
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,170.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,172.62
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,242.5
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,218.62
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,234.88
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,327.75
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,276.12
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95123
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96878
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Min),A,84.62
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Max),A,177.62
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.12
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,238.12
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,350.62
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.88
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,265.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,350.25
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.12
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,323.5
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,429.12
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.62
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.44
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97119
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8504
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Max),A,77.12
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,30.75
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Min),A,49.75
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Max),A,126.38
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,77.38
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,102.38
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,176.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.12
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.88
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,173.38
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.88
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,179.75
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,263.88
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,207.12
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94357
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96121
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96564
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.38
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Min),A,69.38
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Max),A,186.38
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.75
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,193.88
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,301.25
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.88
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,190.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,289.38
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.88
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,258.12
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,395.25
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.38
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.44
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.25
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95428
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99796
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86258
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Min),A,10.25
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Max),A,74.25
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Min),A,48.38
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Max),A,118.12
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,77.75
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,94.12
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,156.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.62
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,124.75
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,175.88
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.25
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,163.75
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,243.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,197.75
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93799
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95602
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Min),A,80.88
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Max),A,158.25
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.25
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,185.12
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,258.25
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,211.25
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,288.75
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.38
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,249.5
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,346.25
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.75
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.75
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85476
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Max),A,54.25
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
