Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Min),A,37.38
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Max),A,102.38
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,59.12
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,94.88
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,169.38
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.62
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,120.62
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,170.25
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.38
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,146.88
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,253.12
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,179.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95682
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96576
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Min),A,75.12
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Max),A,115.88
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,190.88
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,295.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,218.25
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,308.5
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.75
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,241.12
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,348.62
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.12
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.43
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97653
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8583
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Min),A,18.62
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Max),A,76.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.12
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Min),A,37.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Max),A,90.62
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,50.62
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,121.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,171.62
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.75
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,120.88
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,183.38
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.62
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,155.75
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,224.88
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,176.88
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95953
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96429
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Min),A,53.62
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Max),A,41.12
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.12
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.12
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.75
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.25
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Min),A,71.25
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Max),A,126.12
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.38
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,245.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,322.5
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,215.62
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,304.62
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.62
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,248.12
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,394.38
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.75
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.94
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.94
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.31
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92807
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85605
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Max),A,94.12
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Min),A,38.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Max),A,101.75
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,66.75
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.38
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,207.12
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.75
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,158.88
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,241.5
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,211.5
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,159.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,217.62
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,185.38
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95789
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96506
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97189
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Min),A,53.25
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Max),A,42.62
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.12
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Min),A,73.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Max),A,168.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.38
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,225.5
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,313.25
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.62
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,257.62
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,362.12
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,253.38
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,351.38
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.94
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.5
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97687
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99771
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86529
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Max),A,42.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Min),A,38.12
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Max),A,94.62
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,58.75
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,141.12
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,212.62
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,171.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,175.38
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,262.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,215.88
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,163.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,238.75
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,187.25
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94717
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95883
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96341
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Min),A,57.62
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,128.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Min),A,75.62
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Max),A,130.62
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,244.25
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,339.12
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.88
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,295.12
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,384.25
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,247.62
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,350.88
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.06
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9975
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85772
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Max),A,75.88
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Min),A,38.12
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Max),A,150.12
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,99.12
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,126.62
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,221.62
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.38
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,205.25
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,296.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,251.5
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,181.25
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,298.62
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,227.88
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94955
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Min),A,61.5
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Max),A,42.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,163.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,141.62
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.88
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,164.38
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Min),A,75.62
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Max),A,182.62
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.62
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,249.5
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,371.88
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.75
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,322.88
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,440.62
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.75
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,271.75
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,430.12
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.38
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.75
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.56
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9324
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95984
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86835
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Max),A,67.88
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
