Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Max),A,153.5
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,109.5
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,136.75
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,214.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.12
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,112.62
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,282.38
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,218.38
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,301.38
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,258.88
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95889
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96442
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97299
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Min),A,54.25
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.88
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Min),A,87.38
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Max),A,185.38
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.88
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,241.25
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,321.25
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.75
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,213.25
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,380.38
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.25
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,322.25
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,440.75
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.75
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.81
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.56
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97076
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8627
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Max),A,99.38
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.75
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.38
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Min),A,37.88
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Max),A,129.5
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,61.12
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,135.38
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,197.38
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,159.62
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,116.12
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,166.12
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.38
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,159.38
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,264.25
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,195.25
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96005
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96631
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97293
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Min),A,54.12
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.25
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.12
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.38
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.25
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,133.5
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Min),A,76.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Max),A,201.5
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,242.88
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,330.75
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,212.38
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,279.75
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.38
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,256.62
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,435.12
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.75
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.19
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97275
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99942
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8612
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Min),A,39.25
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Max),A,93.38
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,63.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,135.38
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,189.88
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.5
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,136.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,196.25
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,155.5
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,169.5
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,242.25
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,203.38
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95377
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Min),A,55.62
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Min),A,73.5
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Max),A,108.25
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.38
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,259.25
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,323.5
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,244.5
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,329.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,265.88
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,352.62
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.19
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.81
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93234
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86816
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Max),A,90.5
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Min),A,35.25
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Max),A,97.25
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,53.12
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,149.38
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,216.25
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.5
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,133.25
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,206.12
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.5
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,171.75
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,254.88
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,204.75
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95126
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95877
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Min),A,58.5
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Max),A,43.75
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.12
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,146.5
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.62
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,137.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Min),A,63.25
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Max),A,126.75
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.75
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,255.25
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,341.75
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.12
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,236.25
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,342.62
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.88
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,257.25
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,360.88
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.25
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.25
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.56
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84387
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Max),A,81.5
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.12
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,123.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Min),A,40.25
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Max),A,88.88
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,62.62
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,168.88
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,254.62
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,216.62
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,133.5
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,229.38
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,177.5
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,182.38
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,269.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,231.5
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96258
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96866
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97488
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Min),A,56.88
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Max),A,45.12
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.75
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.88
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,155.5
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.62
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.38
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,133.62
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.38
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Min),A,76.75
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Max),A,127.5
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,276.62
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,410.88
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.62
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,235.5
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,348.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.38
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,280.25
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,425.75
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.5
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88153
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Max),A,54.38
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.25
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
