Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Min),A,41.88
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Max),A,119.12
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,70.38
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,202.75
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,275.62
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,228.38
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,157.88
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,206.62
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,175.75
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,206.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,295.88
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,245.88
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97424
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Max),A,45.75
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,168.62
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.38
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,98.5
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,146.75
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.38
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.62
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,158.62
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Min),A,84.5
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Max),A,138.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,346.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,429.88
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,267.62
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,336.5
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.88
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,333.88
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,401.5
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.94
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93548
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99789
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86023
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Max),A,102.25
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.12
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Min),A,40.38
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Max),A,92.88
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,58.88
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,154.12
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,235.75
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,191.88
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,118.38
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,195.12
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,144.25
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,168.62
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,232.62
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,189.88
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97208
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Min),A,52.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Max),A,47.25
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,123.88
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,165.75
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.38
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.25
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,149.75
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,114.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,164.38
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.75
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Min),A,79.5
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Max),A,127.38
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.25
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,311.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,398.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,265.5
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,334.88
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,288.88
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,434.88
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.25
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.94
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.94
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97366
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85235
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Min),A,15.25
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Max),A,59.75
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,35.75
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Min),A,39.25
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Max),A,98.12
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,61.62
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,153.12
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,229.88
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,196.25
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,112.5
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,184.62
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.75
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,166.38
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,239.12
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,186.5
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97549
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96432
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Min),A,51.12
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Max),A,48.38
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,118.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,163.88
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,101.25
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,142.75
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,112.75
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,177.88
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.12
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Min),A,84.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Max),A,151.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,310.62
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,439.5
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.12
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,254.5
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,329.75
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.88
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,295.5
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,408.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.75
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.19
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86749
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Min),A,16.38
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Max),A,74.5
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,46.62
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Min),A,40.25
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Max),A,87.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,59.25
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,178.5
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,237.88
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,202.38
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,142.62
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,195.25
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,159.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,178.62
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,280.5
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,213.5
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97601
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96774
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Min),A,51.25
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Max),A,47.5
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,119.38
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,161.25
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,104.5
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,151.62
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.88
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,111.75
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,160.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.88
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Min),A,94.38
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Max),A,156.38
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.12
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,350.75
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,425.88
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.25
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,254.75
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,317.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,302.38
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,419.12
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.25
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81811
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Min),A,13.38
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Max),A,85.12
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.88
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Min),A,38.62
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Max),A,101.12
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,47.62
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,163.62
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,229.38
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,190.62
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,143.12
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,216.25
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,170.25
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,162.25
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,261.5
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,194.62
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Min),A,52.12
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Max),A,48.88
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,124.5
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,166.38
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.62
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.38
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.5
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.88
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,117.12
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,158.38
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.62
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Min),A,84.12
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Max),A,139.5
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.38
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,326.5
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,398.62
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.62
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,259.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,343.62
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.75
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,294.88
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,401.12
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.12
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.13
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87655
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Min),A,13.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Max),A,45.38
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,30.38
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
