Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Min),A,42.75
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Max),A,99.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,62.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,162.38
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,237.88
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,196.25
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,140.62
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,252.38
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,192.75
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,208.25
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,267.88
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,240.38
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Max),A,51.62
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,127.62
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,170.38
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.38
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.38
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,165.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.75
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,118.88
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,170.38
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.38
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Min),A,89.12
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Max),A,138.62
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,331.5
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,457.12
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.75
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,258.12
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,413.25
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.25
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,346.12
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,436.25
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.12
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.56
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99939
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91342
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (Max),A,69.25
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,35.62
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.38
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Min),A,40.5
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Max),A,82.75
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,160.88
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,235.5
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,198.38
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,151.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,232.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,195.62
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,188.88
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,277.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,225.88
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Min),A,57.62
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Max),A,53.25
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,126.38
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,175.88
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.62
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,111.5
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,169.38
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.12
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,119.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,169.62
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.5
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Min),A,92.62
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Max),A,127.12
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.88
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,352.12
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,458.62
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.25
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,303.88
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,428.25
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.25
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,320.25
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,469.5
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.25
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.19
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97208
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84891
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (Max),A,63.88
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Min),A,40.88
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Max),A,113.38
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,62.62
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,187.12
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,255.12
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,217.62
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,115.62
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,229.75
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,163.62
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,169.5
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,249.12
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,200.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9667
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Min),A,61.75
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Max),A,54.38
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,126.75
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,168.5
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.75
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.12
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,166.12
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.62
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,116.75
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,155.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Min),A,94.25
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Max),A,165.75
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.38
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,356.88
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,449.62
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.25
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,234.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,360.12
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.88
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,293.62
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,404.5
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.75
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84637
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (Max),A,69.75
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,36.88
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.75
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,119.88
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Min),A,44.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Max),A,102.38
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,69.75
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,192.88
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,268.62
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,222.12
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,130.12
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,211.62
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,173.5
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,184.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,309.62
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,238.88
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96707
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Max),A,55.88
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,129.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,178.62
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.5
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.25
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,152.75
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.88
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,115.5
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,165.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.25
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,100.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Min),A,99.62
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Max),A,169.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,364.38
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,487.62
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.38
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,247.5
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,354.25
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.38
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,318.25
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,502.75
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.56
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88562
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (Max),A,72.88
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.88
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Min),A,48.25
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Max),A,108.88
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,73.75
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,184.12
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,264.88
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,212.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,154.25
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,209.5
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,179.62
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,224.5
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,292.62
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,253.12
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Min),A,66.75
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Max),A,57.75
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,136.5
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,212.25
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.38
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,109.88
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,170.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.75
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,122.5
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,191.5
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,100.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,93.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Min),A,95.5
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Max),A,153.12
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,119.88
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,363.88
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,491.75
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.88
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,296.12
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,389.75
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.38
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,360.25
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,468.12
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.88
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.25
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90546
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Max),A,40.88
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
