Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Min),A,44.12
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Max),A,96.88
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,68.5
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,153.5
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,233.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,193.25
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,137.25
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,202.25
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,162.62
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,200.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,259.25
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,224.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98462
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Min),A,65.88
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Max),A,58.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,135.25
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,192.62
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.12
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,177.5
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.12
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,124.38
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,165.38
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Min),A,89.25
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Max),A,155.25
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.25
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,326.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,440.88
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,260.25
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,388.88
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.62
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,338.75
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,434.38
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.25
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.44
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92648
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Max),A,62.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,48.62
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Min),A,51.25
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Max),A,115.5
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,79.62
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,195.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,251.88
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,216.38
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,131.88
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,182.38
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,154.25
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,211.12
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,281.38
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,232.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Min),A,66.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Max),A,58.75
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,137.12
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,197.5
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,156.62
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.88
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,181.62
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.88
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,119.12
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,185.5
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.75
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Min),A,117.38
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Max),A,183.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,150.62
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,385.12
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,481.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.25
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,253.88
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,358.75
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,351.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,454.5
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.06
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96951
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87878
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Max),A,64.25
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,39.75
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Min),A,54.62
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Max),A,138.25
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,84.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,171.88
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,225.88
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,199.38
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,132.62
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,188.38
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,157.62
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,218.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,304.5
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,248.88
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Min),A,66.88
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Max),A,58.38
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,131.62
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,180.12
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.25
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,115.5
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,181.5
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.12
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,120.88
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,162.5
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.75
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,96.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Min),A,101.88
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Max),A,167.5
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.75
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,360.5
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,452.38
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.62
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,270.12
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,349.38
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,351.75
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,462.62
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.25
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.37
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.13
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96194
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99881
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86538
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Max),A,85.25
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.75
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Min),A,64.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Max),A,117.5
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,98.62
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,205.62
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,268.12
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,229.75
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,146.5
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,191.12
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,166.62
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,221.25
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,311.12
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,277.38
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Min),A,65.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Max),A,57.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,129.25
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,168.88
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.62
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,117.12
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,169.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.25
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,119.62
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,169.25
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,130.5
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,96.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,100.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Min),A,101.75
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Max),A,170.5
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.88
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,372.12
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,438.5
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.38
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,285.38
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,373.5
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.62
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,360.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,532.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.62
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.63
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.38
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99915
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85357
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Min),A,52.88
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Max),A,117.38
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,85.88
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,169.5
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,238.62
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,205.12
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,131.38
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,207.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,164.75
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,211.88
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,305.25
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,263.62
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Min),A,61.88
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Max),A,57.62
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,135.12
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,203.12
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,153.88
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,120.38
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,195.88
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.38
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,125.75
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,187.62
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,145.75
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,101.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Min),A,97.12
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Max),A,141.88
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.38
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,359.12
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,461.12
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.88
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,271.62
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,406.25
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.25
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,370.5
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,493.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,420.75
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99826
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84778
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Min),A,16.38
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Max),A,54.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
