Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Min),A,45.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Max),A,141.88
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,100.88
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,159.75
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,298.12
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,213.12
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,146.88
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,247.62
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,181.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,209.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,387.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,290.75
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Min),A,67.25
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Max),A,61.25
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,135.75
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,175.62
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.38
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,119.25
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,179.12
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.62
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,144.12
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,187.75
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,152.88
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,99.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,109.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Min),A,107.88
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Max),A,199.25
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,357.38
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,510.12
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.62
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,285.62
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,443.62
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.88
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,376.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,576.5
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,455.5
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.25
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97302
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98584
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8566
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Max),A,75.25
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.12
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Min),A,45.5
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Max),A,98.62
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,70.12
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,258.75
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,335.25
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,287.62
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,228.62
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,348.62
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,270.38
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,301.88
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,380.25
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,319.75
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Min),A,68.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Max),A,61.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,130.88
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,177.88
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.62
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,120.38
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,193.25
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.38
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,135.88
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,193.88
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,151.25
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,113.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,101.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,115.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Min),A,100.5
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Max),A,161.25
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,125.12
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,440.62
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,517.12
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,470.12
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,361.12
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,559.25
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.75
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,453.62
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,559.62
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,483.62
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.88
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97626
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99951
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84155
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Max),A,68.38
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.25
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Min),A,33.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Max),A,118.88
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,231.62
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,322.38
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,262.88
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,235.38
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,325.38
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,271.12
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,223.38
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,323.25
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,254.75
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Min),A,67.5
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Max),A,59.5
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,131.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,210.88
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,115.62
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,198.5
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.25
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,133.75
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,206.75
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,143.5
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,109.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,104.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,98.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Min),A,85.5
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Max),A,153.5
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.88
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,392.5
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,514.25
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,451.88
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,385.5
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,533.5
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,433.88
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,369.25
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,497.88
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.62
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.5
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.81
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98218
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84704
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Max),A,66.5
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Min),A,42.12
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Max),A,85.5
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,61.62
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,228.62
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,309.75
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,275.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,247.5
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,349.5
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,302.38
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,224.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,290.5
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,257.12
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Min),A,65.25
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Max),A,60.25
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,137.5
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,217.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.75
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,119.38
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,205.62
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.38
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,138.88
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,225.75
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,150.25
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,117.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,112.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Min),A,86.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Max),A,133.5
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.88
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,427.88
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,563.88
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,486.88
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,410.25
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,549.12
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,465.25
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,376.25
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,518.12
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.62
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.06
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96616
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87185
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Min),A,2.25
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Max),A,61.75
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.88
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Min),A,44.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Max),A,95.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,60.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,220.25
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,288.62
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,251.75
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,146.88
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,332.12
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,251.5
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,169.12
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,267.12
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,231.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Min),A,66.62
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Max),A,60.12
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,142.38
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,183.25
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.88
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,119.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,176.62
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,135.25
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,184.5
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.38
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,108.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Min),A,96.62
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Max),A,142.5
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.38
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,397.25
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,504.62
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,448.5
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,284.25
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,473.25
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.38
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,326.5
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,444.12
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.62
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.44
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9982
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8721
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Max),A,83.38
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
