Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Min),A,45.75
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Max),A,103.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,67.25
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,203.12
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,275.12
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,237.75
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,146.88
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,223.12
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,184.5
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,166.25
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,256.25
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,201.38
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Min),A,61.25
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Max),A,58.12
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,120.38
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,176.75
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.12
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,104.75
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,179.62
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.75
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,117.5
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,176.88
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Min),A,96.88
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Max),A,150.38
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,370.62
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,460.25
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.25
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,286.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,398.25
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.62
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,309.75
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,431.62
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.38
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.5
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99915
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85205
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Max),A,78.5
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.25
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Min),A,52.75
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Max),A,108.25
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,70.38
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,224.88
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,292.5
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,252.88
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,178.88
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,223.75
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,197.25
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,185.88
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,240.5
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,211.12
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96432
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Min),A,64.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Max),A,58.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,119.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,163.75
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.38
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,104.62
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,179.62
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.12
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,116.62
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,160.25
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.25
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,105.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Min),A,92.5
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Max),A,161.25
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.62
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,399.88
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,507.25
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,433.62
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,326.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,427.75
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.88
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,317.25
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,436.62
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.38
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.44
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.06
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86218
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Min),A,11.62
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Max),A,71.25
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.75
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Min),A,41.25
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Max),A,128.75
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,70.62
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,224.5
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,303.88
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,257.88
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,160.5
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,226.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,196.5
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,182.38
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,246.75
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,210.62
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9791
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97028
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Min),A,64.25
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Max),A,58.5
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,119.12
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,194.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.75
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.88
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,175.75
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.75
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,120.25
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,184.75
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.5
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,107.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Min),A,95.5
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Max),A,180.88
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,123.12
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,385.88
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,511.25
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,440.38
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,290.12
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,417.38
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,315.62
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,453.88
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.25
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.44
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97229
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85263
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Max),A,75.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.12
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,123.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Min),A,45.75
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Max),A,112.5
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,73.62
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,229.12
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,327.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,276.25
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,160.75
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,253.88
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,207.38
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,215.12
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,275.12
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,246.75
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Min),A,64.12
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Max),A,58.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,124.62
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,174.38
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.38
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,112.25
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,172.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,123.5
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,174.12
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.38
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,109.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,94.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Min),A,102.25
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Max),A,167.38
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,389.5
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,508.88
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,449.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,284.38
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,411.62
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.12
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,347.12
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,484.38
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.5
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86343
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (Min),A,15.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (Max),A,66.38
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,42.62
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Min),A,59.38
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Max),A,136.38
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,89.88
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,230.88
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,334.88
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,269.75
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,150.12
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,228.5
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,177.5
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,181.75
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,259.75
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,222.88
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Min),A,67.75
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Max),A,58.25
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,123.75
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,179.5
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.75
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,110.75
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,186.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,118.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,165.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.25
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,113.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Min),A,118.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Max),A,202.25
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,153.62
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,423.75
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,549.38
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,466.38
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,279.25
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,384.38
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.75
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,318.38
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,426.75
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.75
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9993
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87591
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Max),A,76.62
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
