Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Min),A,41.75
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Max),A,135.12
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,81.75
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,192.5
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,317.88
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,256.62
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,152.38
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,212.75
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,182.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,177.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,249.88
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,209.88
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9693
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Min),A,67.25
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Max),A,58.12
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,121.25
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,196.75
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.88
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,104.25
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,189.75
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.88
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,110.62
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,189.38
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,108.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Min),A,91.62
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Max),A,212.38
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,349.62
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,542.38
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.62
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,304.38
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,408.12
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.62
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,294.25
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,422.75
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.62
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.25
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96634
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84906
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Max),A,90.12
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.25
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.93
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Min),A,32.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Max),A,98.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,51.88
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,182.88
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,285.62
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,226.38
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,168.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,237.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,194.5
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,178.12
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,231.88
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,201.25
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96954
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Min),A,63.25
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Max),A,57.5
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,117.88
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,162.25
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.88
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,103.5
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,171.88
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.62
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,112.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,163.75
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.12
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Min),A,86.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Max),A,161.25
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.75
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,345.5
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,500.88
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.75
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,284.38
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,419.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.62
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,308.25
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,420.5
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84863
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Min),A,23.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Max),A,65.75
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,47.5
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Min),A,35.5
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Max),A,116.5
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,55.88
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,230.88
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,411.12
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,305.38
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,210.12
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,313.38
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,265.75
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,216.62
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,324.62
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,281.25
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97082
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Min),A,62.88
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Max),A,57.75
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,117.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,231.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.62
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,218.25
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.12
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,116.12
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,219.38
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,139.62
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,125.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,104.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Min),A,102.62
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Max),A,192.38
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,133.25
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,415.5
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,629.25
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,518.62
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,320.88
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,486.12
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.88
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,341.5
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,527.88
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.75
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.19
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.75
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85507
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Max),A,56.88
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,40.88
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Min),A,23.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Max),A,117.5
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,49.12
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,177.25
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,412.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,275.88
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,205.88
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,335.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,269.75
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,204.5
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,322.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,266.12
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Min),A,62.75
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Max),A,57.62
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,124.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,208.5
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.75
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,199.5
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.38
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,122.5
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,196.88
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.88
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,115.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,101.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,99.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Min),A,70.38
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Max),A,188.12
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,113.38
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,375.75
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,628.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,477.12
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,364.5
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,522.62
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,419.75
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,353.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,518.75
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.38
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.56
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96509
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99939
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85327
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Max),A,90.88
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Min),A,24.25
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Max),A,104.25
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,56.38
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,164.5
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,311.5
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,220.25
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,133.38
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,236.38
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,188.38
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,191.25
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,236.25
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,208.12
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Min),A,67.88
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Max),A,57.5
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,117.12
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,200.88
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.88
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,112.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,199.88
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.25
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,119.75
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,188.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.38
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,97.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Min),A,77.75
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Max),A,155.75
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.38
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,324.5
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,543.5
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.5
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,284.88
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,436.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.12
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,322.88
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,450.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.62
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.06
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85476
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Max),A,53.12
