Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,36.62
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.88
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Min),A,37.5
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Max),A,130.75
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,76.88
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,175.12
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,286.12
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,242.38
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,142.5
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,204.5
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,168.12
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,185.25
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,241.12
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,215.62
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97525
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96976
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Min),A,66.5
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Max),A,57.88
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,111.5
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,162.12
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.62
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.75
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,167.38
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.25
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,113.38
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,164.38
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Min),A,95.38
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Max),A,183.88
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,135.88
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,367.62
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,476.12
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.25
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,263.38
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,381.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.38
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,313.5
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,416.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.88
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.25
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.5
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97186
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8609
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Min),A,30.25
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Max),A,68.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,44.12
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,125.88
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Min),A,33.12
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Max),A,72.5
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,47.38
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,137.25
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,231.75
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.12
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,156.38
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,209.5
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,184.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,190.5
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,240.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,204.88
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Min),A,65.75
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Max),A,59.38
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,123.25
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,178.88
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.62
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.12
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,179.38
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.75
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,121.88
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,177.25
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.38
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Min),A,91.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Max),A,144.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.88
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,322.12
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,429.88
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,277.25
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,381.25
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.12
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,326.75
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,423.88
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.88
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.5
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99884
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84537
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Min),A,13.62
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Max),A,78.88
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,37.88
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,128.38
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Min),A,33.5
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Max),A,70.88
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,46.25
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,148.12
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,267.38
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,217.88
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,179.38
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,271.75
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,236.25
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,185.12
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,236.38
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,204.88
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Min),A,65.5
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Max),A,58.62
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,122.38
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,178.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.75
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,106.88
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,170.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.62
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,119.38
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,176.25
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.12
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,100.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Min),A,86.38
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Max),A,133.62
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.38
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,331.5
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,481.62
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,414.62
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,298.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,479.88
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.88
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,321.88
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,441.25
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.88
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.44
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97269
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99933
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8522
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Max),A,59.12
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.75
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Min),A,37.38
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Max),A,116.62
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,70.5
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,212.12
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,295.88
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,254.5
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,184.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,274.38
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,227.38
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,148.12
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,222.88
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,187.75
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Min),A,66.5
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Max),A,60.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,124.12
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,178.88
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.62
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,160.5
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.75
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,125.88
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,181.38
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.38
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,105.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Min),A,85.25
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Max),A,161.12
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,121.62
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,390.88
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,485.25
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,436.12
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,332.12
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,469.75
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.38
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,287.62
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,400.88
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.12
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.44
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.75
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99927
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85095
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Min),A,18.75
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Max),A,65.75
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,33.25
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,64.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Min),A,38.5
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Max),A,126.12
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,82.38
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,201.5
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,317.38
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,264.25
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,146.88
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,229.25
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,182.5
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,190.12
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,240.38
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,213.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96982
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Min),A,69.5
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Max),A,60.75
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,132.12
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,229.38
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.25
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,104.62
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,195.5
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.75
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,126.12
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,215.75
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.75
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,112.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Min),A,94.12
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Max),A,184.12
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,140.62
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,373.38
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,588.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,464.5
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,283.5
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,424.38
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.62
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,329.62
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,469.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.13
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84866
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Min),A,28.12
