Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Max),A,72.88
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Min),A,37.88
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Max),A,153.75
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,90.25
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,196.38
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,292.5
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,238.75
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,121.62
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,193.5
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.88
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,140.62
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,204.75
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,167.75
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9761
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96692
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Min),A,65.88
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Max),A,60.75
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,122.88
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,172.88
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.25
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,102.25
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,173.25
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.88
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,125.12
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,168.62
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,105.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Min),A,111.38
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Max),A,215.38
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,162.38
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,395.5
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,491.75
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.62
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,234.62
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,365.25
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.38
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,279.25
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,388.88
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.25
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.06
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85464
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Min),A,28.75
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Max),A,61.5
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,40.75
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Min),A,39.88
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Max),A,148.12
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,78.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,171.38
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,284.88
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,227.12
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,117.62
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,190.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,158.88
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,225.62
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,186.75
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9718
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Min),A,66.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Max),A,61.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,121.25
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,187.38
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.88
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.5
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,183.5
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,127.5
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,190.62
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.75
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.45
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.58
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,230.91
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Min),A,98.62
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Max),A,218.88
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,147.88
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,380.75
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,504.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.12
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,240.5
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,369.38
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.75
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,293.38
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,439.12
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.88
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98676
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99802
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85821
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Max),A,61.5
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.12
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Min),A,46.25
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Max),A,132.75
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,85.25
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,189.75
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,289.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,239.25
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,122.75
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,199.25
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,162.25
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,153.75
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,189.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,169.38
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97247
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Min),A,70.5
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Max),A,61.5
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,123.88
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,181.62
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.88
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,164.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.62
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,108.88
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,175.62
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,105.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Min),A,96.25
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Max),A,218.5
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,151.75
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,379.88
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,521.38
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,434.5
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,266.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,359.88
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.12
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,278.25
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,372.5
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.38
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.75
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99844
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85818
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Max),A,52.12
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Min),A,50.5
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Max),A,125.5
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,88.88
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,212.62
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,285.62
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,245.75
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,131.25
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,176.62
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,153.5
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,147.62
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,228.62
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,182.75
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9715
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Min),A,66.12
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Max),A,59.12
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,109.75
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,205.75
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.88
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.25
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,178.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,110.25
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,184.88
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.62
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,102.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Min),A,102.5
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Max),A,188.12
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,377.12
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,513.88
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,426.12
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,269.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,370.25
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.38
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,273.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,404.88
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.93
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97659
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9827
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87778
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Min),A,24.25
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Max),A,63.38
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,43.88
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.5
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Min),A,62.62
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Max),A,156.25
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,101.5
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,214.62
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,323.12
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,270.75
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,153.38
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,211.25
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,172.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,160.38
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,246.12
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,200.25
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9668
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Min),A,64.12
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Max),A,58.38
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,107.75
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,183.12
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.25
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,172.75
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.88
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,109.5
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,191.38
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.12
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,109.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Min),A,111.88
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Max),A,218.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,162.88
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,382.75
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,511.5
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,452.38
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,272.38
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,381.75
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,297.5
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,438.62
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.88
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.62
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8439
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
