Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Min),A,23.12
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Max),A,51.75
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Min),A,65.12
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Max),A,137.62
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,101.25
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,204.38
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,298.88
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,250.38
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,146.25
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,194.25
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,165.38
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,142.38
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,195.88
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,163.38
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96457
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Min),A,66.38
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Max),A,61.75
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,114.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,162.62
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.38
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.62
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,160.5
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.38
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,125.88
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,170.62
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.12
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,103.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Min),A,120.62
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Max),A,192.38
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,156.12
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,380.38
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,492.25
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,429.62
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,266.62
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,359.88
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,283.75
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,349.75
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.81
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99905
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84439
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Max),A,53.38
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.88
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Min),A,90.75
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Max),A,209.25
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,159.38
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,218.12
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,345.38
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,288.38
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.75
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.12
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,125.88
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,176.88
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.25
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Min),A,70.25
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Max),A,63.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,118.75
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,196.88
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.75
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,104.62
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,189.12
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.25
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,128.75
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,209.38
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,150.62
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,117.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Min),A,135.62
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Max),A,257.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,204.25
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,393.12
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,566.38
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,488.38
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,268.88
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,359.75
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.25
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,268.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,400.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.88
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.06
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99753
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9216
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Max),A,54.5
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,32.38
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Min),A,110.62
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Max),A,199.62
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,146.12
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,240.12
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,321.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,277.62
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,97.62
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,148.75
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.88
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,142.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,198.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,171.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Min),A,67.12
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Max),A,61.62
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,122.75
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,175.38
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.25
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,107.12
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,177.25
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.62
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,136.12
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,184.75
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,146.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,112.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Min),A,137.75
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Max),A,247.88
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,189.88
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,413.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,510.75
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,466.62
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,240.75
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,340.75
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.75
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,292.25
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,398.75
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.12
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.31
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98083
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88489
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Max),A,93.5
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,27.62
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Min),A,76.62
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Max),A,163.62
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,107.25
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,240.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,346.5
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,280.12
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,135.88
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,229.75
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,175.38
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,162.75
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,216.12
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,188.5
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Min),A,70.25
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Max),A,60.38
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,123.5
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,204.75
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.75
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.38
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,192.25
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.5
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,117.62
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,201.12
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,141.62
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,110.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Min),A,113.38
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Max),A,225.88
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,159.75
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,409.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,586.88
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,461.12
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,271.5
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,401.62
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.12
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,304.62
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,448.88
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.75
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.5
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99741
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85898
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Max),A,51.62
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,39.38
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Min),A,40.75
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Max),A,117.25
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,70.12
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,217.88
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,310.5
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,260.5
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,164.38
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,244.88
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,200.38
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,175.25
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,262.38
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,207.25
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Min),A,68.75
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Max),A,58.75
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,116.5
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.38
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.38
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.38
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,160.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.38
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,114.5
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,160.12
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.62
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,108.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Min),A,99.38
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Max),A,171.5
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,137.75
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,400.38
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,498.62
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,451.38
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,285.5
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,420.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.62
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,305.62
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,401.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.19
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99814
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86377
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
