Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Max),A,48.62
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Min),A,27.75
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Max),A,125.25
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,76.88
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,244.88
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,334.25
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,283.25
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,200.75
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,263.62
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,226.88
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,202.38
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,257.88
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,229.5
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Min),A,63.38
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Max),A,58.5
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,116.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,175.5
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.38
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,105.25
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,177.25
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.25
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,116.38
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,177.25
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,139.38
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,115.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,95.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,91.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Min),A,89.5
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Max),A,169.25
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.62
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,428.5
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,542.12
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,482.75
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,362.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,476.25
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.62
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,348.62
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,438.75
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.25
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.81
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86801
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Max),A,63.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.62
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.12
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Min),A,43.12
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Max),A,121.38
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,73.38
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,205.75
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,282.62
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,245.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,140.88
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,251.38
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,172.38
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,158.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,241.5
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,197.12
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Min),A,67.25
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Max),A,59.75
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,126.5
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,175.88
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.5
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.25
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,174.62
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.38
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,127.88
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,174.62
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.38
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,106.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Min),A,97.5
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Max),A,177.75
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,132.25
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,394.5
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,511.25
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.88
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,291.38
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,406.62
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.75
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,308.5
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,453.25
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.25
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92288
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Max),A,57.25
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,39.25
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.38
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Min),A,43.38
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Max),A,154.5
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,97.25
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,209.25
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,290.25
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,251.5
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,131.38
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,189.25
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.75
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,144.88
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,244.25
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,181.25
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Min),A,68.62
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Max),A,60.38
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,131.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,187.88
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.12
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,112.62
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,189.62
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,130.12
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,193.62
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,145.38
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,109.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Min),A,101.12
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Max),A,215.5
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,156.75
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,410.75
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,511.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,454.62
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,262.25
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,398.88
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.62
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,292.62
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,407.75
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.75
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.69
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.44
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.13
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89331
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Max),A,66.12
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,26.62
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Min),A,50.62
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Max),A,146.38
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,81.12
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,217.12
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,309.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,254.62
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,147.62
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,224.12
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,184.12
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,165.5
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,213.38
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,183.88
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Min),A,65.38
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Max),A,59.38
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,115.75
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,181.62
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.25
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.62
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,197.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.62
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,120.12
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,197.75
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,142.5
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Min),A,99.88
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Max),A,186.25
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,137.12
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,375.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,518.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,432.25
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,259.88
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,402.38
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,300.38
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,402.88
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.62
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99741
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8544
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Max),A,59.88
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,36.88
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Min),A,38.75
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Max),A,104.12
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,72.12
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,200.38
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,270.62
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,232.25
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,140.62
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,205.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.38
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,157.38
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,212.75
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,177.75
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Min),A,70.25
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Max),A,62.88
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,123.5
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,206.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.88
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,111.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,218.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.12
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,143.38
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,225.5
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,168.88
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,108.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Min),A,94.75
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Max),A,163.25
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,130.25
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,391.5
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,516.75
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,446.62
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,292.12
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,441.12
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.38
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,315.5
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,459.12
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.12
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.81
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9978
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85388
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
