Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Max),A,75.75
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,36.75
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.25
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.12
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Min),A,58.5
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Max),A,169.38
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,113.88
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,197.88
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,305.12
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,247.88
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,121.38
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,251.75
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,122.62
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,169.38
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.88
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Min),A,67.62
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Max),A,60.25
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,124.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,201.75
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,162.62
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,113.38
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,210.12
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,151.38
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,136.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,219.5
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,167.88
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,114.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Min),A,101.5
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Max),A,221.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,168.5
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,409.12
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,532.62
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,474.12
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,271.38
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,446.12
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,276.12
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,408.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.12
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.38
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88196
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Min),A,23.88
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Max),A,69.5
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.62
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Min),A,57.75
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Max),A,116.88
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,81.38
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,199.5
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,287.38
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,239.38
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,220.38
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,254.38
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,232.75
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,152.25
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,183.12
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.5
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Min),A,65.38
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Max),A,59.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,128.5
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,221.25
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.38
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,113.25
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,205.5
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.25
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,127.25
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,195.88
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,147.25
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,108.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Min),A,107.38
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Max),A,174.5
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,141.75
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,403.75
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,509.25
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,451.38
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,344.88
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,448.88
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.38
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,301.25
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,387.88
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.62
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.69
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87326
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Max),A,55.88
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.88
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Min),A,55.25
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Max),A,114.88
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,78.25
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,188.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,258.25
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,214.75
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,220.38
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,265.75
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,234.38
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,136.62
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,180.12
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.38
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Min),A,67.88
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Max),A,58.5
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,122.5
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,222.62
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.75
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.38
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,214.75
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.5
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,116.75
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,217.12
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.75
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Min),A,91.12
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Max),A,173.38
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,134.25
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,350.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,488.88
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.75
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,353.88
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,458.25
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.25
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,265.88
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,406.38
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.25
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.81
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.56
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97333
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99756
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85531
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Max),A,75.75
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.38
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.25
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Min),A,55.12
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Max),A,115.12
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,82.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,168.62
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,242.5
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,205.88
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,152.62
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,255.25
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,219.62
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,119.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.5
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Min),A,66.38
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Max),A,56.25
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,119.75
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,170.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.88
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,102.88
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,166.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,118.25
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,166.25
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.25
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Min),A,94.75
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Max),A,177.38
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,136.25
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,336.5
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,462.88
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.25
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,298.25
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,431.38
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.12
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,253.88
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,395.12
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.12
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.69
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84778
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Max),A,60.12
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.88
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Min),A,40.75
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Max),A,118.38
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,70.12
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,175.38
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,261.25
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,210.5
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,136.88
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,197.5
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,160.12
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,124.5
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,197.38
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.38
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Min),A,64.88
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Max),A,55.62
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,120.75
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,221.62
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,144.12
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,103.25
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,196.62
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.62
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,115.62
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,193.75
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,98.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Min),A,87.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Max),A,179.12
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,129.25
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,361.38
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,477.38
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.38
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,284.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,394.5
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.88
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,259.25
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,415.12
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.75
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.87
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.974
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86954
