Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (Max),A,71.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.25
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Min),A,44.88
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Max),A,134.5
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,86.38
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,210.5
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,296.62
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,251.25
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,149.88
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,215.62
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,174.62
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,147.5
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,211.62
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,177.75
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97894
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Min),A,60.5
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Max),A,53.12
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,110.75
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,180.88
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,190.62
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,122.38
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,174.5
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,106.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Min),A,90.5
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Max),A,183.25
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,389.38
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,514.12
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,440.62
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,292.62
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,400.5
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.38
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,284.62
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,413.75
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.38
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.06
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97424
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96548
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85968
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (Min),A,22.38
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (Max),A,54.62
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,35.25
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Min),A,40.5
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Max),A,130.62
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,81.12
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,197.88
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,292.62
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,245.25
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,139.25
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,223.62
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,170.75
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,168.12
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,202.38
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,183.88
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97855
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Min),A,58.5
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Max),A,51.25
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,111.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,203.12
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.88
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,106.25
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,187.25
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.25
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,122.25
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,200.5
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.25
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,104.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Min),A,88.5
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Max),A,188.88
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,136.25
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,364.75
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,515.38
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.12
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,259.62
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,384.62
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.38
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,300.88
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,396.75
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.25
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.94
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8775
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (Min),A,25.12
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (Max),A,66.75
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,36.12
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Min),A,29.88
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Max),A,126.5
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,75.12
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,160.25
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,279.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,221.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,127.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,186.38
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,152.88
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,133.75
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,210.12
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.88
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97375
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Min),A,55.5
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Max),A,49.25
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,113.25
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,200.38
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.88
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,99.38
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,203.25
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.62
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,115.62
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,195.88
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.12
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,97.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Min),A,82.88
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Max),A,186.38
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,128.88
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,326.88
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,514.25
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.12
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,248.38
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,399.38
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.88
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,263.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,402.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.88
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.69
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87674
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99738
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84302
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (Max),A,121.38
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,29.88
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.62
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Min),A,30.25
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Max),A,72.62
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,50.88
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,138.12
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,213.88
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,175.12
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,130.25
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,192.12
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,154.75
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,104.25
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,170.62
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.38
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97513
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97375
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Max),A,49.62
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,104.38
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,182.75
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.25
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.88
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,174.75
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.12
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,116.88
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,191.62
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.5
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Min),A,74.62
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Max),A,114.5
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,262.25
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,406.88
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.38
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,277.25
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,369.5
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,234.38
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,369.25
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.25
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.12
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99768
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83993
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (Max),A,69.5
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Min),A,35.88
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Max),A,100.12
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,60.88
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,116.75
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,279.62
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.88
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.88
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,263.62
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,175.88
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,214.5
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.88
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Min),A,55.12
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Max),A,49.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,106.25
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,162.5
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.38
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.5
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,172.38
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.62
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,121.12
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,172.75
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.62
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Min),A,68.88
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Max),A,127.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.12
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,275.38
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,479.12
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.12
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,232.25
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,448.62
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.75
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,213.38
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,417.25
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.38
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.43
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97433
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97729
