Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84991
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Min),A,23.5
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Max),A,62.12
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,37.75
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Min),A,36.75
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Max),A,96.38
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,58.12
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,96.75
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,179.88
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.38
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.25
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.38
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Min),A,54.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Max),A,49.12
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,110.88
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,193.38
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.88
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.12
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,193.62
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.25
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,113.5
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,195.5
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.75
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Min),A,74.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Max),A,143.12
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.75
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,257.75
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,370.88
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.38
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,213.5
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,314.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,189.38
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,294.25
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.94
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97586
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88437
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Max),A,96.25
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,37.62
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,105.12
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Min),A,32.5
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Max),A,111.62
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,61.62
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,93.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,190.62
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.75
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.88
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Min),A,53.12
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Max),A,48.88
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,112.75
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,187.38
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,108.75
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,184.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.62
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,121.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,194.88
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,144.88
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Min),A,72.75
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Max),A,181.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.62
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,269.25
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,402.38
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.88
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,228.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,303.75
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,194.12
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,275.88
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.13
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99973
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89911
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Max),A,73.25
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.12
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Min),A,46.25
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Max),A,110.88
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,75.75
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,103.12
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,190.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.5
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.25
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.75
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.88
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.37
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96542
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Min),A,52.5
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Max),A,46.62
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,97.62
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,192.12
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.12
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,199.88
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,105.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,200.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.75
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Min),A,63.75
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Max),A,145.88
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.12
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,266.12
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,374.62
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.38
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,214.88
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,318.12
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.38
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,190.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,281.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.19
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97925
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99823
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87695
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Max),A,80.12
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.38
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Min),A,43.5
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Max),A,122.38
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,82.5
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,98.62
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,196.25
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.75
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,82.62
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.88
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97235
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96866
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Min),A,50.62
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Max),A,45.62
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.5
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.38
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.38
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.5
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.88
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.62
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Min),A,62.75
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Max),A,159.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,253.75
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,362.38
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.25
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,205.12
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,257.12
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,180.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,280.62
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.43
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97491
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90451
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Max),A,75.5
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.25
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Min),A,39.88
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Max),A,99.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,72.62
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.75
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,175.62
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,151.75
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97321
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Min),A,48.75
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Max),A,46.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.88
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,136.88
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,106.12
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.25
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.25
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Min),A,66.62
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Max),A,156.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.12
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,250.12
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,350.88
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,179.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,258.12
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,180.5
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,273.38
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.13
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.69
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96905
