Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99701
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87659
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Min),A,1.38
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Max),A,91.88
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.88
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Min),A,38.12
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Max),A,121.25
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,73.25
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.12
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,190.88
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.5
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.75
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97205
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Min),A,49.5
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Max),A,45.88
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,142.25
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,148.38
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,107.25
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,154.62
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.62
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Min),A,67.38
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Max),A,124.38
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.38
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,248.5
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,350.38
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.25
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,182.25
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,268.5
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,181.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,280.38
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.25
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97272
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9989
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90643
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Max),A,55.62
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,25.38
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Max),A,53.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.75
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96161
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96896
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Min),A,52.88
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Max),A,45.38
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.5
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.25
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.88
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,128.25
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Min),A,63.38
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Max),A,104.38
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,204.25
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,268.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.38
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,216.88
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,263.88
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.25
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,184.75
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,282.88
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.63
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97733
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99966
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8808
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Max),A,53.62
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Min),A,23.62
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Max),A,55.88
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.12
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,119.75
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.38
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96048
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97842
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Min),A,50.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.5
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,93.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.12
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Min),A,62.38
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Max),A,93.5
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.12
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,218.62
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,277.75
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.62
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,202.38
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,258.38
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.38
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,168.5
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,261.38
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.12
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9667
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84717
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Max),A,75.88
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,28.25
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Max),A,59.38
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,35.12
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,90.5
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,136.88
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.88
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.12
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.62
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96683
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9628
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Min),A,51.25
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.88
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.38
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.88
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Min),A,63.25
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Max),A,115.5
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.38
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,208.25
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,287.62
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,167.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,256.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,165.62
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,251.62
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.19
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96204
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84762
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Max),A,93.5
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.75
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Min),A,24.12
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Max),A,93.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,65.62
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.75
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,90.88
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,165.62
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97156
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Min),A,48.12
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Max),A,44.25
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.5
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.62
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.75
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Min),A,61.5
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Max),A,130.38
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.62
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,188.88
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,267.12
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.25
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,186.75
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,292.62
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.25
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,175.62
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,283.75
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.19
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97748
